Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,5,45,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,22,7,15,56.5,7.0,1.8,7.05,8.5,0.0,0.0
2018,1,22,7,30,113.0,14.0,1.9,7.4,17.0,76.45,0.0
2018,1,22,7,45,210.5,23.5,2.0,7.75,42.5,187.61,113.1
2018,1,22,8,0,308.0,33.0,2.1,8.1,68.0,279.08,228.28
2018,1,22,8,15,431.0,41.0,2.1,8.35,113.0,384.16,322.73
2018,1,22,8,30,554.0,49.0,2.1,8.6,158.0,497.22,418.44
2018,1,22,8,45,323.5,54.0,2.15,8.9,121.5,337.86,288.78
2018,1,22,9,0,93.0,59.0,2.2,9.2,85.0,141.2,119.57
2018,1,22,9,15,46.5,76.0,2.2,9.45,89.0,113.75,94.77
2018,1,22,9,30,0.0,93.0,2.2,9.7,93.0,86.65,69.49
2018,1,22,9,45,0.0,101.0,2.2,9.95,101.0,93.89,75.53
2018,1,22,10,0,0.0,109.0,2.2,10.2,109.0,101.21,81.54
2018,1,22,10,15,36.0,138.5,2.25,10.4,155.0,174.63,144.72
2018,1,22,10,30,72.0,168.0,2.3,10.6,201.0,239.88,199.57
2018,1,22,10,45,89.0,182.0,2.35,10.8,224.5,269.26,223.53
2018,1,22,11,0,106.0,196.0,2.4,11.0,248.0,314.1,259.72
2018,1,22,11,15,76.0,174.0,2.35,11.1,212.0,243.08,200.65
2018,1,22,11,30,46.0,152.0,2.3,11.2,176.0,190.31,156.22
2018,1,22,11,45,84.0,185.0,2.3,11.3,229.5,257.13,212.1
2018,1,22,12,0,122.0,218.0,2.3,11.4,283.0,337.05,276.83
2018,1,22,12,15,101.0,213.5,2.2,11.45,267.5,309.79,253.68
2018,1,22,12,30,80.0,209.0,2.1,11.5,252.0,270.64,221.46
2018,1,22,12,45,60.5,209.5,2.05,11.5,242.0,252.78,206.43
2018,1,22,13,0,41.0,210.0,2.0,11.5,232.0,235.98,192.23
2018,1,22,13,15,22.5,176.5,1.85,11.45,188.5,177.4,143.96
2018,1,22,13,30,4.0,143.0,1.7,11.4,145.0,131.98,106.15
2018,1,22,13,45,2.0,120.0,1.6,11.3,121.0,108.77,86.95
2018,1,22,14,0,0.0,97.0,1.5,11.2,97.0,86.25,68.13
2018,1,22,14,15,29.0,100.5,1.4,11.05,112.5,106.92,86.01
2018,1,22,14,30,58.0,104.0,1.3,10.9,128.0,121.49,98.21
2018,1,22,14,45,130.5,106.0,1.2,10.7,155.0,152.71,123.47
2018,1,22,15,0,203.0,108.0,1.1,10.5,182.0,174.43,139.22
2018,1,22,15,15,369.0,93.5,1.1,10.5,210.0,198.63,152.85
2018,1,22,15,30,535.0,79.0,1.1,10.5,238.0,201.81,146.04
2018,1,22,15,45,496.0,71.0,0.9,9.7,201.0,153.02,103.67
2018,1,22,16,0,457.0,63.0,0.7,8.9,164.0,108.52,67.72
2018,1,22,16,15,245.5,52.0,0.75,8.45,105.0,55.44,34.75
2018,1,22,16,30,34.0,41.0,0.8,8.0,46.0,35.02,25.64
2018,1,22,16,45,25.0,27.0,0.85,7.5,30.0,23.47,14.24
2018,1,22,17,0,16.0,13.0,0.9,7.0,14.0,11.36,0.0
2018,1,22,17,15,8.0,6.5,0.95,6.8,7.0,5.91,0.0
2018,1,22,17,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.85,3.3,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,2.3,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.65,2.55,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.65,2.7,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,1,23,7,15,28.0,5.5,0.9,3.15,6.5,0.0,0.0
2018,1,23,7,30,56.0,11.0,0.9,3.3,13.0,41.62,0.0
2018,1,23,7,45,125.5,25.0,0.95,3.5,37.0,138.05,86.99
2018,1,23,8,0,195.0,39.0,1.0,3.7,61.0,212.27,175.44
2018,1,23,8,15,265.0,54.0,0.95,4.05,98.5,285.12,242.05
2018,1,23,8,30,335.0,69.0,0.9,4.4,136.0,362.42,309.19
2018,1,23,8,45,478.5,69.5,0.9,4.7,189.5,483.17,410.16
2018,1,23,9,0,622.0,70.0,0.9,5.0,243.0,609.7,508.69
2018,1,23,9,15,532.5,91.0,0.95,5.65,254.5,577.36,481.52
2018,1,23,9,30,443.0,112.0,1.0,6.3,266.0,534.23,446.44
2018,1,23,9,45,634.5,92.5,1.0,6.9,338.0,684.94,561.21
2018,1,23,10,0,826.0,73.0,1.0,7.5,410.0,826.55,660.33
2018,1,23,10,15,843.5,74.5,1.05,7.95,440.5,850.23,673.59
2018,1,23,10,30,861.0,76.0,1.1,8.4,471.0,870.7,686.18
2018,1,23,10,45,719.0,112.5,1.2,8.85,453.5,796.33,632.56
2018,1,23,11,0,577.0,149.0,1.3,9.3,436.0,703.52,565.49
2018,1,23,11,15,622.0,143.5,1.25,9.6,462.0,737.17,589.38
2018,1,23,11,30,667.0,138.0,1.2,9.9,488.0,760.8,604.29
2018,1,23,11,45,788.5,109.0,1.2,10.2,529.5,812.55,639.83
2018,1,23,12,0,910.0,80.0,1.2,10.5,571.0,855.19,668.11
2018,1,23,12,15,912.0,79.5,1.1,10.65,572.5,834.72,651.27
2018,1,23,12,30,914.0,79.0,1.0,10.8,574.0,810.8,633.0
2018,1,23,12,45,913.5,77.5,0.9,10.95,567.5,780.47,610.37
2018,1,23,13,0,913.0,76.0,0.8,11.1,561.0,747.06,585.69
2018,1,23,13,15,890.0,79.0,0.75,11.15,541.5,700.48,552.27
2018,1,23,13,30,867.0,82.0,0.7,11.2,522.0,656.53,518.56
2018,1,23,13,45,799.5,93.0,0.65,11.25,486.0,589.09,466.73
2018,1,23,14,0,732.0,104.0,0.6,11.3,450.0,525.65,417.14
2018,1,23,14,15,740.5,93.0,0.6,11.25,425.5,480.45,381.22
2018,1,23,14,30,749.0,82.0,0.6,11.2,401.0,433.01,341.96
2018,1,23,14,45,784.0,72.5,0.55,11.1,382.5,395.81,308.45
2018,1,23,15,0,819.0,63.0,0.5,11.0,364.0,353.46,269.11
2018,1,23,15,15,762.5,61.0,0.5,11.0,317.5,286.81,211.39
2018,1,23,15,30,706.0,59.0,0.5,11.0,271.0,225.41,157.84
2018,1,23,15,45,611.5,59.0,0.45,10.45,223.0,163.09,106.42
2018,1,23,16,0,517.0,59.0,0.4,9.9,175.0,112.65,68.12
2018,1,23,16,15,423.0,51.5,0.35,9.6,133.0,66.42,38.25
2018,1,23,16,30,329.0,44.0,0.3,9.3,91.0,35.34,25.85
2018,1,23,16,45,274.5,33.0,0.25,9.05,62.5,27.11,17.46
2018,1,23,17,0,220.0,22.0,0.2,8.8,34.0,18.53,0.0
2018,1,23,17,15,110.0,11.0,0.25,8.6,17.0,10.01,0.0
2018,1,23,17,30,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.35,8.15,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.15,2.15,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.05,1.95,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,1,24,7,15,0.0,4.0,1.05,3.15,4.0,0.0,0.0
2018,1,24,7,30,0.0,8.0,1.1,3.6,8.0,7.28,0.0
2018,1,24,7,45,0.0,20.5,1.15,4.05,20.5,18.52,7.12
2018,1,24,8,0,0.0,33.0,1.2,4.5,33.0,31.46,21.17
2018,1,24,8,15,0.0,48.5,1.4,4.95,48.5,47.77,36.01
2018,1,24,8,30,0.0,64.0,1.6,5.4,64.0,63.49,50.13
2018,1,24,8,45,2.0,77.5,1.75,5.8,78.0,77.84,62.94
2018,1,24,9,0,4.0,91.0,1.9,6.2,92.0,92.33,75.65
2018,1,24,9,15,31.5,116.5,2.0,6.5,127.5,154.42,130.18
2018,1,24,9,30,59.0,142.0,2.1,6.8,163.0,208.04,176.34
2018,1,24,9,45,75.5,152.0,2.15,7.1,181.5,231.28,195.89
2018,1,24,10,0,92.0,162.0,2.2,7.4,200.0,255.16,215.81
2018,1,24,10,15,102.0,172.5,2.35,7.85,217.5,290.35,244.41
2018,1,24,10,30,112.0,183.0,2.5,8.3,235.0,309.55,259.63
2018,1,24,10,45,135.5,204.0,2.65,8.7,270.0,353.51,295.27
2018,1,24,11,0,159.0,225.0,2.8,9.1,305.0,396.56,329.56
2018,1,24,11,15,130.5,231.0,3.0,9.4,298.0,374.49,310.15
2018,1,24,11,30,102.0,237.0,3.2,9.7,291.0,336.97,278.66
2018,1,24,11,45,72.5,230.0,3.4,10.05,268.5,299.38,246.92
2018,1,24,12,0,43.0,223.0,3.6,10.4,246.0,263.18,216.15
2018,1,24,12,15,35.5,218.0,3.75,10.45,237.0,248.52,203.93
2018,1,24,12,30,28.0,213.0,3.9,10.5,228.0,234.45,192.14
2018,1,24,12,45,30.0,212.5,4.05,10.6,228.5,233.01,191.04
2018,1,24,13,0,32.0,212.0,4.2,10.7,229.0,231.43,189.82
2018,1,24,13,15,21.5,190.0,4.15,10.5,201.5,189.92,155.42
2018,1,24,13,30,11.0,168.0,4.1,10.3,174.0,160.38,130.81
2018,1,24,13,45,8.5,156.5,4.1,10.1,161.0,147.06,119.85
2018,1,24,14,0,6.0,145.0,4.1,9.9,148.0,134.14,109.17
2018,1,24,14,15,3.0,121.5,3.95,9.65,123.0,110.23,89.13
2018,1,24,14,30,0.0,98.0,3.8,9.4,98.0,87.09,69.61
2018,1,24,14,45,22.0,96.0,3.6,9.15,104.0,96.23,77.51
2018,1,24,15,0,44.0,94.0,3.4,8.9,110.0,100.45,80.74
2018,1,24,15,15,48.5,85.0,3.4,8.9,101.0,90.65,71.88
2018,1,24,15,30,53.0,76.0,3.4,8.9,92.0,80.37,62.45
2018,1,24,15,45,60.0,63.0,3.3,8.5,78.5,67.33,50.54
2018,1,24,16,0,67.0,50.0,3.2,8.1,65.0,52.23,36.99
2018,1,24,16,15,55.5,40.5,3.35,7.85,51.0,38.4,25.98
2018,1,24,16,30,44.0,31.0,3.5,7.6,37.0,26.57,18.19
2018,1,24,16,45,30.0,21.5,3.65,7.35,25.0,18.66,10.42
2018,1,24,17,0,16.0,12.0,3.8,7.1,13.0,10.6,0.0
2018,1,24,17,15,8.0,6.0,3.8,6.7,6.5,5.46,0.0
2018,1,24,17,30,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.75,5.95,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.35,5.3,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,3.95,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.35,3.7,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.45,3.55,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.4,3.35,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,3.05,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.25,3.7,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,3.65,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,25,7,15,16.0,6.0,1.2,3.5,6.5,0.0,0.0
2018,1,25,7,30,32.0,12.0,1.3,4.0,13.0,29.03,0.0
2018,1,25,7,45,121.0,28.5,1.35,4.45,41.5,130.82,88.35
2018,1,25,8,0,210.0,45.0,1.4,4.9,70.0,231.37,191.72
2018,1,25,8,15,293.0,55.5,1.65,5.2,106.5,306.65,260.85
2018,1,25,8,30,376.0,66.0,1.9,5.5,143.0,388.16,332.87
2018,1,25,8,45,401.5,79.0,2.1,5.8,178.0,434.45,372.98
2018,1,25,9,0,427.0,92.0,2.3,6.1,213.0,480.85,411.92
2018,1,25,9,15,591.5,82.0,2.4,6.4,276.0,616.56,521.41
2018,1,25,9,30,756.0,72.0,2.5,6.7,339.0,746.34,620.46
2018,1,25,9,45,795.5,71.0,2.6,7.0,377.5,791.07,652.14
2018,1,25,10,0,835.0,70.0,2.7,7.3,416.0,833.52,682.3
2018,1,25,10,15,851.0,72.0,2.8,7.55,446.5,856.79,698.02
2018,1,25,10,30,867.0,74.0,2.9,7.8,477.0,876.82,711.46
2018,1,25,10,45,678.0,105.5,2.95,8.1,430.5,754.59,618.61
2018,1,25,11,0,489.0,137.0,3.0,8.4,384.0,613.89,510.01
2018,1,25,11,15,357.0,163.5,3.05,8.55,347.0,524.96,437.17
2018,1,25,11,30,225.0,190.0,3.1,8.7,310.0,418.14,348.56
2018,1,25,11,45,180.5,199.0,3.15,8.85,296.0,369.42,308.13
2018,1,25,12,0,136.0,208.0,3.2,9.0,282.0,337.23,280.37
2018,1,25,12,15,402.0,173.0,3.25,9.05,393.5,536.9,446.57
2018,1,25,12,30,668.0,138.0,3.3,9.1,505.0,699.54,575.71
2018,1,25,12,45,687.5,132.5,3.4,9.15,506.5,685.42,563.73
2018,1,25,13,0,707.0,127.0,3.5,9.2,508.0,667.68,550.0
2018,1,25,13,15,462.0,153.5,3.5,9.1,400.0,493.32,409.91
2018,1,25,13,30,217.0,180.0,3.5,9.0,292.0,330.65,275.34
2018,1,25,13,45,129.5,177.5,3.55,8.9,243.5,254.84,211.95
2018,1,25,14,0,42.0,175.0,3.6,8.8,195.0,188.54,155.61
2018,1,25,14,15,23.5,123.5,3.45,8.6,134.5,126.09,103.02
2018,1,25,14,30,5.0,72.0,3.3,8.4,74.0,65.96,51.65
2018,1,25,14,45,163.0,95.5,3.15,8.2,157.0,160.29,131.4
2018,1,25,15,0,321.0,119.0,3.0,8.0,240.0,231.92,187.61
2018,1,25,15,15,471.0,98.0,3.0,8.0,254.5,235.23,183.33
2018,1,25,15,30,621.0,77.0,3.0,8.0,269.0,223.66,163.97
2018,1,25,15,45,608.0,69.0,2.4,7.3,234.0,174.13,118.44
2018,1,25,16,0,595.0,61.0,1.8,6.6,199.0,125.69,76.94
2018,1,25,16,15,523.5,53.5,1.7,6.1,156.5,75.58,42.95
2018,1,25,16,30,452.0,46.0,1.6,5.6,114.0,37.14,27.94
2018,1,25,16,45,335.0,36.5,1.5,5.05,77.5,30.2,20.76
2018,1,25,17,0,218.0,27.0,1.4,4.5,41.0,21.42,5.47
2018,1,25,17,15,113.5,14.5,1.4,4.4,21.5,13.19,0.0
2018,1,25,17,30,9.0,2.0,1.4,4.3,2.0,0.0,0.0
2018,1,25,17,45,4.5,1.0,1.4,4.15,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.95,1.75,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,1,26,7,15,82.5,8.5,0.95,2.3,11.5,0.0,0.0
2018,1,26,7,30,165.0,17.0,1.0,2.8,23.0,109.02,0.0
2018,1,26,7,45,300.0,27.0,1.05,3.25,56.5,250.57,178.03
2018,1,26,8,0,435.0,37.0,1.1,3.7,90.0,367.42,304.99
2018,1,26,8,15,526.0,43.0,1.1,3.95,133.5,454.05,382.86
2018,1,26,8,30,617.0,49.0,1.1,4.2,177.0,545.51,458.97
2018,1,26,8,45,675.0,53.5,1.15,4.5,222.0,608.04,509.11
2018,1,26,9,0,733.0,58.0,1.2,4.8,267.0,678.37,563.21
2018,1,26,9,15,768.5,60.5,1.2,5.3,308.0,728.12,598.71
2018,1,26,9,30,804.0,63.0,1.2,5.8,349.0,776.41,632.04
2018,1,26,9,45,829.0,65.0,1.25,6.25,386.0,813.28,656.86
2018,1,26,10,0,854.0,67.0,1.3,6.7,423.0,847.59,679.49
2018,1,26,10,15,869.5,68.0,1.35,7.05,453.0,860.74,687.0
2018,1,26,10,30,885.0,69.0,1.4,7.4,483.0,879.21,698.57
2018,1,26,10,45,896.5,69.5,1.4,7.75,507.0,890.1,704.02
2018,1,26,11,0,908.0,70.0,1.4,8.1,531.0,897.41,707.15
2018,1,26,11,15,779.0,101.0,1.4,8.3,505.5,823.88,653.72
2018,1,26,11,30,650.0,132.0,1.4,8.5,480.0,743.89,595.83
2018,1,26,11,45,750.0,111.0,1.35,8.65,519.0,792.34,630.56
2018,1,26,12,0,850.0,90.0,1.3,8.8,558.0,830.92,656.23
2018,1,26,12,15,887.5,81.5,1.3,8.85,571.0,823.57,650.26
2018,1,26,12,30,925.0,73.0,1.3,8.9,584.0,818.74,646.83
2018,1,26,12,45,921.5,73.0,1.3,8.9,577.5,787.7,624.91
2018,1,26,13,0,918.0,73.0,1.3,8.9,571.0,753.67,601.07
2018,1,26,13,15,861.5,84.5,1.3,8.75,542.5,697.93,561.12
2018,1,26,13,30,805.0,96.0,1.3,8.6,514.0,637.78,515.28
2018,1,26,13,45,843.0,83.5,1.25,8.45,505.5,610.86,494.14
2018,1,26,14,0,881.0,71.0,1.2,8.3,497.0,575.82,465.63
2018,1,26,14,15,819.5,77.5,1.15,8.1,456.0,509.48,411.72
2018,1,26,14,30,758.0,84.0,1.1,7.9,415.0,444.23,357.78
2018,1,26,14,45,673.5,90.5,1.0,7.7,368.0,373.4,298.34
2018,1,26,15,0,589.0,97.0,0.9,7.5,321.0,309.87,244.17
2018,1,26,15,15,459.0,104.0,0.9,7.5,267.5,238.16,184.46
2018,1,26,15,30,329.0,111.0,0.9,7.5,214.0,183.15,139.71
2018,1,26,15,45,291.5,98.5,0.8,6.75,180.0,140.73,103.62
2018,1,26,16,0,254.0,86.0,0.7,6.0,146.0,104.92,74.42
2018,1,26,16,15,220.5,70.5,0.75,5.65,115.0,71.45,49.35
2018,1,26,16,30,187.0,55.0,0.8,5.3,84.0,43.27,33.59
2018,1,26,16,45,145.0,39.5,0.85,4.95,57.5,31.52,22.11
2018,1,26,17,0,103.0,24.0,0.9,4.6,31.0,19.49,6.08
2018,1,26,17,15,63.0,13.5,0.95,4.4,16.5,12.28,0.0
2018,1,26,17,30,23.0,3.0,1.0,4.2,2.0,0.0,0.0
2018,1,26,17,45,11.5,1.5,1.0,4.0,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.85,3.1,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.75,2.7,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.65,2.8,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.6,2.95,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.55,2.95,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.5,2.85,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.55,2.75,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,2.65,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,2.55,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.7,2.25,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.75,2.05,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,1.75,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,1.35,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,1,27,7,15,58.5,8.0,0.7,2.15,10.0,0.0,0.0
2018,1,27,7,30,117.0,16.0,0.7,2.6,20.0,81.01,0.0
2018,1,27,7,45,136.0,30.0,0.7,3.1,41.5,156.62,112.63
2018,1,27,8,0,155.0,44.0,0.7,3.6,63.0,179.08,148.81
2018,1,27,8,15,224.0,58.5,0.7,4.15,98.5,263.47,223.87
2018,1,27,8,30,293.0,73.0,0.7,4.7,134.0,338.29,288.44
2018,1,27,8,45,521.5,62.0,0.75,5.3,200.5,509.74,430.01
2018,1,27,9,0,750.0,51.0,0.8,5.9,267.0,683.92,562.02
2018,1,27,9,15,774.5,54.5,1.0,6.65,306.0,726.34,591.99
2018,1,27,9,30,799.0,58.0,1.2,7.4,345.0,766.95,621.45
2018,1,27,9,45,827.5,59.0,1.45,8.2,382.5,796.93,642.94
2018,1,27,10,0,856.0,60.0,1.7,9.0,420.0,832.84,668.34
2018,1,27,10,15,870.0,61.0,1.8,9.3,449.5,853.41,681.84
2018,1,27,10,30,884.0,62.0,1.9,9.6,479.0,870.78,693.18
2018,1,27,10,45,893.5,63.5,2.05,9.95,503.0,881.42,700.18
2018,1,27,11,0,903.0,65.0,2.2,10.3,527.0,888.46,704.73
2018,1,27,11,15,909.0,66.0,2.3,10.5,543.5,888.06,704.01
2018,1,27,11,30,915.0,67.0,2.4,10.7,560.0,883.93,700.81
2018,1,27,11,45,918.0,67.5,2.5,10.95,569.0,872.84,692.67
2018,1,27,12,0,921.0,68.0,2.6,11.2,578.0,858.09,682.04
2018,1,27,12,15,921.0,68.0,2.65,11.35,579.5,836.65,666.54
2018,1,27,12,30,921.0,68.0,2.7,11.5,581.0,811.79,648.67
2018,1,27,12,45,874.0,81.0,2.75,11.65,563.5,763.16,613.3
2018,1,27,13,0,827.0,94.0,2.8,11.8,546.0,718.95,581.07
2018,1,27,13,15,699.0,126.0,2.8,11.85,501.5,635.55,516.14
2018,1,27,13,30,571.0,158.0,2.8,11.9,457.0,549.24,447.59
2018,1,27,13,45,619.0,137.0,2.85,11.9,449.5,534.12,435.86
2018,1,27,14,0,667.0,116.0,2.9,11.9,442.0,508.23,414.59
2018,1,27,14,15,758.0,90.5,2.85,11.8,441.0,493.17,400.67
2018,1,27,14,30,849.0,65.0,2.8,11.7,440.0,467.3,376.45
2018,1,27,14,45,835.0,63.0,2.75,11.55,408.0,413.84,329.12
2018,1,27,15,0,821.0,61.0,2.7,11.4,376.0,359.14,279.57
2018,1,27,15,15,793.5,58.5,2.7,11.4,337.0,299.97,225.49
2018,1,27,15,30,766.0,56.0,2.7,11.4,298.0,242.71,172.65
2018,1,27,15,45,684.5,56.0,2.05,10.3,249.5,180.17,119.0
2018,1,27,16,0,603.0,56.0,1.4,9.2,201.0,124.29,74.48
2018,1,27,16,15,519.5,49.5,1.4,8.45,156.5,73.55,40.36
2018,1,27,16,30,436.0,43.0,1.4,7.7,112.0,34.04,25.03
2018,1,27,16,45,325.5,34.0,1.35,6.9,76.0,27.48,18.5
2018,1,27,17,0,215.0,25.0,1.3,6.1,40.0,20.79,8.11
2018,1,27,17,15,119.5,14.0,1.35,5.95,21.0,12.73,0.0
2018,1,27,17,30,24.0,3.0,1.4,5.8,2.0,0.0,0.0
2018,1,27,17,45,12.0,1.5,1.4,5.6,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.6,3.05,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.45,2.25,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.35,1.7,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.25,2.65,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.45,2.6,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.35,2.65,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,1,28,7,15,102.5,9.0,2.2,2.9,13.0,8.19,0.0
2018,1,28,7,30,205.0,18.0,2.1,3.1,26.0,133.02,0.0
2018,1,28,7,45,347.0,27.0,2.05,3.35,62.0,282.88,211.52
2018,1,28,8,0,489.0,36.0,2.0,3.6,98.0,402.74,337.46
2018,1,28,8,15,574.5,41.5,2.0,3.95,142.5,479.61,407.71
2018,1,28,8,30,660.0,47.0,2.0,4.3,187.0,569.56,483.27
2018,1,28,8,45,709.5,51.0,2.0,4.65,231.5,633.45,534.68
2018,1,28,9,0,759.0,55.0,2.0,5.0,276.0,697.56,584.03
2018,1,28,9,15,794.5,57.0,2.1,5.65,318.0,747.37,620.63
2018,1,28,9,30,830.0,59.0,2.2,6.3,360.0,795.71,655.08
2018,1,28,9,45,856.5,60.0,2.35,7.0,397.5,824.66,674.56
2018,1,28,10,0,883.0,61.0,2.5,7.7,435.0,859.34,698.1
2018,1,28,10,15,898.5,62.5,2.55,8.3,466.5,882.25,712.07
2018,1,28,10,30,914.0,64.0,2.6,8.9,498.0,901.85,723.66
2018,1,28,10,45,925.0,64.5,2.65,9.55,522.5,912.59,728.76
2018,1,28,11,0,936.0,65.0,2.7,10.2,547.0,919.64,731.4
2018,1,28,11,15,942.5,66.0,2.75,10.55,564.5,919.53,729.89
2018,1,28,11,30,949.0,67.0,2.8,10.9,582.0,915.54,725.84
2018,1,28,11,45,953.0,67.0,2.85,11.3,591.5,904.24,716.64
2018,1,28,12,0,957.0,67.0,2.9,11.7,601.0,889.11,704.91
2018,1,28,12,15,957.5,67.5,2.9,11.95,603.0,867.93,689.02
2018,1,28,12,30,958.0,68.0,2.9,12.2,605.0,843.15,670.69
2018,1,28,12,45,956.5,68.0,2.9,12.4,599.0,812.74,648.47
2018,1,28,13,0,955.0,68.0,2.9,12.6,593.0,779.08,623.91
2018,1,28,13,15,950.0,67.5,2.9,12.65,579.0,739.32,595.11
2018,1,28,13,30,945.0,67.0,2.9,12.7,565.0,696.89,562.92
2018,1,28,13,45,937.0,65.5,2.85,12.75,543.0,649.06,524.71
2018,1,28,14,0,929.0,64.0,2.8,12.8,521.0,599.26,484.09
2018,1,28,14,15,915.5,63.5,2.7,12.65,492.5,545.98,439.82
2018,1,28,14,30,902.0,63.0,2.6,12.5,464.0,491.73,393.51
2018,1,28,14,45,884.0,61.0,2.55,12.35,429.5,433.35,342.71
2018,1,28,15,0,866.0,59.0,2.5,12.2,395.0,375.09,290.54
2018,1,28,15,15,836.0,57.0,2.5,12.2,354.0,312.89,234.17
2018,1,28,15,30,806.0,55.0,2.5,12.2,313.0,252.97,179.23
2018,1,28,15,45,674.0,52.0,1.85,10.85,247.0,175.68,115.47
2018,1,28,16,0,542.0,49.0,1.2,9.5,181.0,111.43,66.11
2018,1,28,16,15,470.0,43.0,1.2,8.8,141.0,65.56,34.88
2018,1,28,16,30,398.0,37.0,1.2,8.1,101.0,28.59,20.14
2018,1,28,16,45,318.5,30.0,1.15,7.35,70.5,23.72,15.27
2018,1,28,17,0,239.0,23.0,1.1,6.6,40.0,18.77,7.68
2018,1,28,17,15,132.5,13.0,1.1,6.45,21.0,11.82,0.0
2018,1,28,17,30,26.0,3.0,1.1,6.3,2.0,0.0,0.0
2018,1,28,17,45,13.0,1.5,1.1,6.15,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.55,2.7,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.05,3.4,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.4,3.75,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.45,3.9,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,1,29,7,15,1.0,3.5,2.4,4.35,3.5,3.18,0.0
2018,1,29,7,30,2.0,7.0,2.4,4.6,7.0,7.51,0.0
2018,1,29,7,45,1.0,14.0,2.4,4.9,14.0,12.92,4.42
2018,1,29,8,0,0.0,21.0,2.4,5.2,21.0,18.48,10.23
2018,1,29,8,15,0.0,29.0,2.45,5.6,29.0,25.54,16.7
2018,1,29,8,30,0.0,37.0,2.5,6.0,37.0,32.61,23.1
2018,1,29,8,45,0.0,50.5,2.55,6.45,50.5,44.58,33.7
2018,1,29,9,0,0.0,64.0,2.6,6.9,64.0,57.16,44.7
2018,1,29,9,15,1.5,88.0,2.7,7.5,88.5,83.06,67.15
2018,1,29,9,30,3.0,112.0,2.8,8.1,113.0,109.35,89.58
2018,1,29,9,45,1.5,119.0,2.85,8.7,119.5,113.9,92.99
2018,1,29,10,0,0.0,126.0,2.9,9.3,126.0,118.61,96.52
2018,1,29,10,15,8.5,148.5,2.95,9.9,152.5,149.13,122.24
2018,1,29,10,30,17.0,171.0,3.0,10.5,179.0,179.82,147.68
2018,1,29,10,45,57.5,201.0,3.05,11.05,230.5,263.55,217.61
2018,1,29,11,0,98.0,231.0,3.1,11.6,282.0,333.29,274.37
2018,1,29,11,15,81.0,232.0,3.0,11.85,275.0,315.53,258.52
2018,1,29,11,30,64.0,233.0,2.9,12.1,268.0,298.15,243.37
2018,1,29,11,45,57.5,231.0,2.8,12.4,263.0,286.74,233.47
2018,1,29,12,0,51.0,229.0,2.7,12.7,258.0,275.68,223.9
2018,1,29,12,15,102.5,240.5,2.55,12.5,298.5,327.61,267.05
2018,1,29,12,30,154.0,252.0,2.4,12.3,339.0,389.78,317.13
2018,1,29,12,45,111.5,240.5,2.25,12.05,303.0,337.14,274.08
2018,1,29,13,0,69.0,229.0,2.1,11.8,267.0,275.82,224.28
2018,1,29,13,15,59.0,224.5,2.05,11.6,256.5,259.95,211.59
2018,1,29,13,30,49.0,220.0,2.0,11.4,246.0,244.81,199.3
2018,1,29,13,45,72.5,215.0,1.9,11.15,252.0,250.41,204.49
2018,1,29,14,0,96.0,210.0,1.8,10.9,258.0,253.84,207.61
2018,1,29,14,15,211.0,194.0,1.95,10.9,291.0,297.87,243.99
2018,1,29,14,30,326.0,178.0,2.1,10.9,324.0,328.72,267.83
2018,1,29,14,45,225.0,168.0,2.25,10.9,265.5,256.74,208.4
2018,1,29,15,0,124.0,158.0,2.4,10.9,207.0,191.6,155.06
2018,1,29,15,15,161.0,142.0,2.4,10.9,198.5,178.81,142.71
2018,1,29,15,30,198.0,126.0,2.4,10.9,190.0,163.7,127.46
2018,1,29,15,45,160.5,111.5,1.85,10.1,158.5,127.99,97.71
2018,1,29,16,0,123.0,97.0,1.3,9.3,127.0,98.6,74.14
2018,1,29,16,15,98.0,79.0,1.25,8.65,100.0,71.99,53.32
2018,1,29,16,30,73.0,61.0,1.2,8.0,73.0,48.86,38.38
2018,1,29,16,45,53.5,44.0,1.15,7.35,51.5,35.73,25.92
2018,1,29,17,0,34.0,27.0,1.1,6.7,30.0,22.43,11.12
2018,1,29,17,15,27.0,15.0,1.1,6.5,16.5,13.64,0.0
2018,1,29,17,30,20.0,3.0,1.1,6.3,3.0,0.0,0.0
2018,1,29,17,45,10.0,1.5,1.1,6.1,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.65,5.2,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.55,5.25,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,30,7,15,43.5,8.0,1.1,4.45,10.0,30.27,0.0
2018,1,30,7,30,87.0,16.0,1.3,5.0,20.0,64.25,0.0
2018,1,30,7,45,153.5,30.5,1.45,5.6,47.0,170.9,129.8
2018,1,30,8,0,220.0,45.0,1.6,6.2,74.0,236.86,197.7
2018,1,30,8,15,205.5,63.0,1.6,6.7,98.5,242.54,205.97
2018,1,30,8,30,191.0,81.0,1.6,7.2,123.0,260.6,222.47
2018,1,30,8,45,257.0,93.5,1.6,7.65,162.5,329.94,282.26
2018,1,30,9,0,323.0,106.0,1.6,8.1,202.0,419.32,355.81
2018,1,30,9,15,331.0,121.5,1.65,8.75,232.0,434.91,367.29
2018,1,30,9,30,339.0,137.0,1.7,9.4,262.0,465.98,390.72
2018,1,30,9,45,358.0,149.5,1.7,10.05,293.0,501.31,416.92
2018,1,30,10,0,377.0,162.0,1.7,10.7,324.0,535.77,441.79
2018,1,30,10,15,421.5,165.0,1.7,11.2,358.5,597.54,487.56
2018,1,30,10,30,466.0,168.0,1.7,11.7,393.0,640.9,518.64
2018,1,30,10,45,526.0,160.5,1.7,12.15,426.0,683.88,549.72
2018,1,30,11,0,586.0,153.0,1.7,12.6,459.0,731.47,583.03
2018,1,30,11,15,619.0,148.0,1.7,13.0,480.5,749.5,594.07
2018,1,30,11,30,652.0,143.0,1.7,13.4,502.0,764.04,602.92
2018,1,30,11,45,661.0,144.0,1.65,13.75,513.0,760.96,598.89
2018,1,30,12,0,670.0,145.0,1.6,14.1,524.0,754.79,592.98
2018,1,30,12,15,767.0,118.0,1.6,14.3,553.0,786.08,614.76
2018,1,30,12,30,864.0,91.0,1.6,14.5,582.0,806.51,628.4
2018,1,30,12,45,860.0,91.0,1.6,14.75,575.5,775.97,606.17
2018,1,30,13,0,856.0,91.0,1.6,15.0,569.0,742.6,582.46
2018,1,30,13,15,871.0,85.5,1.6,15.05,561.5,713.65,562.32
2018,1,30,13,30,886.0,80.0,1.6,15.1,554.0,676.95,534.87
2018,1,30,13,45,891.5,75.0,1.65,15.15,536.0,635.82,503.59
2018,1,30,14,0,897.0,70.0,1.7,15.2,518.0,591.74,469.11
2018,1,30,14,15,867.0,70.5,1.7,15.05,484.0,532.2,421.76
2018,1,30,14,30,837.0,71.0,1.7,14.9,450.0,474.49,374.49
2018,1,30,14,45,842.5,66.0,1.65,14.8,423.0,425.3,331.9
2018,1,30,15,0,848.0,61.0,1.6,14.7,396.0,374.11,286.09
2018,1,30,15,15,829.0,58.0,1.6,14.7,358.5,315.01,233.13
2018,1,30,15,30,810.0,55.0,1.6,14.7,321.0,257.0,180.36
2018,1,30,15,45,694.5,59.5,1.25,13.5,265.5,189.11,124.47
2018,1,30,16,0,579.0,64.0,0.9,12.3,210.0,131.55,80.52
2018,1,30,16,15,464.5,58.0,0.9,11.8,160.5,79.97,46.42
2018,1,30,16,30,350.0,52.0,0.9,11.3,111.0,40.84,30.8
2018,1,30,16,45,377.5,39.5,0.85,10.85,85.0,32.19,22.56
2018,1,30,17,0,405.0,27.0,0.8,10.4,59.0,22.5,11.61
2018,1,30,17,15,234.0,17.0,0.8,10.3,32.5,15.46,0.0
2018,1,30,17,30,63.0,7.0,0.8,10.2,6.0,0.0,0.0
2018,1,30,17,45,31.5,3.5,0.85,10.1,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,31,7,15,128.0,9.5,1.4,4.15,15.5,76.4,0.0
2018,1,31,7,30,256.0,19.0,1.6,4.9,31.0,189.62,0.0
2018,1,31,7,45,409.0,26.5,1.75,5.7,70.5,314.72,244.64
2018,1,31,8,0,562.0,34.0,1.9,6.5,110.0,442.43,368.12
2018,1,31,8,15,635.5,38.5,1.85,6.9,155.0,521.7,437.23
2018,1,31,8,30,709.0,43.0,1.8,7.3,200.0,603.78,504.22
2018,1,31,8,45,754.0,46.5,1.7,7.7,245.0,665.15,551.35
2018,1,31,9,0,799.0,50.0,1.6,8.1,290.0,726.57,596.05
2018,1,31,9,15,828.0,52.5,1.7,8.65,332.0,764.89,623.19
2018,1,31,9,30,857.0,55.0,1.8,9.2,374.0,809.2,654.1
2018,1,31,9,45,780.5,75.5,1.85,9.75,388.0,793.0,639.68
2018,1,31,10,0,704.0,96.0,1.9,10.3,402.0,767.09,618.73
2018,1,31,10,15,695.0,106.5,2.05,10.7,426.0,777.77,625.99
2018,1,31,10,30,686.0,117.0,2.2,11.1,450.0,785.03,630.35
2018,1,31,10,45,813.5,91.0,2.3,11.5,505.0,861.49,684.54
2018,1,31,11,0,941.0,65.0,2.4,11.9,560.0,930.34,731.61
2018,1,31,11,15,946.5,65.5,2.4,12.25,576.5,928.82,728.01
2018,1,31,11,30,952.0,66.0,2.4,12.6,593.0,923.43,722.62
2018,1,31,11,45,954.5,66.5,2.4,12.95,602.5,911.53,712.88
2018,1,31,12,0,957.0,67.0,2.4,13.3,612.0,895.81,700.7
2018,1,31,12,15,955.0,68.0,2.5,13.6,613.0,873.21,684.84
2018,1,31,12,30,953.0,69.0,2.6,13.9,614.0,847.1,666.52
2018,1,31,12,45,872.5,89.0,2.65,14.15,584.0,785.26,622.13
2018,1,31,13,0,792.0,109.0,2.7,14.4,554.0,717.3,572.91
2018,1,31,13,15,751.0,116.0,2.65,14.55,530.0,667.36,534.63
2018,1,31,13,30,710.0,123.0,2.6,14.7,506.0,615.03,493.57
2018,1,31,13,45,744.5,108.5,2.6,14.8,496.5,587.45,471.91
2018,1,31,14,0,779.0,94.0,2.6,14.9,487.0,554.31,445.01
2018,1,31,14,15,776.5,87.5,2.45,14.8,461.0,506.34,405.37
2018,1,31,14,30,774.0,81.0,2.3,14.7,435.0,456.82,363.48
2018,1,31,14,45,776.5,73.0,2.15,14.55,405.5,406.5,319.73
2018,1,31,15,0,779.0,65.0,2.0,14.4,376.0,354.48,273.22
2018,1,31,15,15,765.5,61.5,2.0,14.4,342.0,300.5,224.25
2018,1,31,15,30,752.0,58.0,2.0,14.4,308.0,246.91,174.95
2018,1,31,15,45,633.0,63.5,1.55,13.0,254.0,180.38,120.37
2018,1,31,16,0,514.0,69.0,1.1,11.6,200.0,128.56,81.19
2018,1,31,16,15,443.0,61.0,1.15,11.05,158.5,81.88,48.79
2018,1,31,16,30,372.0,53.0,1.2,10.5,117.0,43.92,33.69
2018,1,31,16,45,313.0,41.0,1.25,9.9,83.5,33.25,23.65
2018,1,31,17,0,254.0,29.0,1.3,9.3,50.0,24.02,13.4
2018,1,31,17,15,154.0,17.0,1.3,9.15,27.5,15.46,0.0
2018,1,31,17,30,54.0,5.0,1.3,9.0,5.0,4.55,0.0
2018,1,31,17,45,27.0,2.5,1.35,8.85,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,1,7,15,51.0,9.0,1.2,5.1,11.5,35.23,0.0
2018,2,1,7,30,102.0,18.0,1.4,5.9,23.0,101.04,0.0
2018,2,1,7,45,161.0,33.0,1.6,6.65,50.5,178.94,139.09
2018,2,1,8,0,220.0,48.0,1.8,7.4,78.0,241.25,201.3
2018,2,1,8,15,276.0,61.5,1.8,7.95,113.5,304.1,257.74
2018,2,1,8,30,332.0,75.0,1.8,8.5,149.0,370.65,315.11
2018,2,1,8,45,372.0,87.0,1.8,9.05,186.5,425.69,360.84
2018,2,1,9,0,412.0,99.0,1.8,9.6,224.0,481.94,405.86
2018,2,1,9,15,428.5,111.5,1.8,10.25,257.5,520.1,434.54
2018,2,1,9,30,445.0,124.0,1.8,10.9,291.0,557.24,461.63
2018,2,1,9,45,468.0,133.0,1.85,11.6,324.0,594.33,488.35
2018,2,1,10,0,491.0,142.0,1.9,12.3,357.0,630.16,513.52
2018,2,1,10,15,571.0,134.0,1.95,12.8,400.5,701.11,565.21
2018,2,1,10,30,651.0,126.0,2.0,13.3,444.0,765.83,610.32
2018,2,1,10,45,735.0,108.0,2.1,13.8,484.0,818.89,646.62
2018,2,1,11,0,819.0,90.0,2.2,14.3,524.0,863.7,676.69
2018,2,1,11,15,718.5,123.0,2.3,14.6,512.5,812.16,638.91
2018,2,1,11,30,618.0,156.0,2.4,14.9,501.0,751.49,595.05
2018,2,1,11,45,635.5,154.0,2.45,15.2,514.0,752.98,595.91
2018,2,1,12,0,653.0,152.0,2.5,15.5,527.0,751.18,593.96
2018,2,1,12,15,673.0,147.0,2.55,15.65,534.0,744.79,589.17
2018,2,1,12,30,693.0,142.0,2.6,15.8,541.0,734.8,581.91
2018,2,1,12,45,747.0,123.0,2.65,16.0,549.5,731.84,579.82
2018,2,1,13,0,801.0,104.0,2.7,16.2,558.0,720.37,571.58
2018,2,1,13,15,859.5,85.0,2.65,16.3,561.5,708.99,563.25
2018,2,1,13,30,918.0,66.0,2.6,16.4,565.0,686.52,546.15
2018,2,1,13,45,882.5,71.5,2.6,16.5,536.5,630.37,502.2
