Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,12,0,30,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.45,0.6,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.4,-0.05,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.4,-0.15,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,0.15,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,12,6,45,16.5,2.5,1.25,1.05,2.0,0.0,0.0
2018,2,12,7,0,33.0,5.0,1.2,1.5,4.0,0.0,0.0
2018,2,12,7,15,73.0,18.5,1.5,2.3,22.5,56.6,0.0
2018,2,12,7,30,113.0,32.0,1.8,3.1,41.0,130.72,96.64
2018,2,12,7,45,200.5,45.5,2.05,3.95,75.5,219.74,184.63
2018,2,12,8,0,288.0,59.0,2.3,4.8,110.0,302.87,259.84
2018,2,12,8,15,466.5,59.5,2.5,5.3,170.0,445.93,384.24
2018,2,12,8,30,645.0,60.0,2.7,5.8,230.0,598.58,509.51
2018,2,12,8,45,725.0,58.5,2.95,6.3,282.5,675.33,569.63
2018,2,12,9,0,805.0,57.0,3.2,6.8,335.0,759.87,634.3
2018,2,12,9,15,845.5,57.0,3.15,7.15,381.5,805.64,666.26
2018,2,12,9,30,886.0,57.0,3.1,7.5,428.0,858.22,702.69
2018,2,12,9,45,901.0,60.0,3.05,7.85,466.0,890.62,723.29
2018,2,12,10,0,916.0,63.0,3.0,8.2,504.0,919.91,741.46
2018,2,12,10,15,929.0,64.0,3.0,8.5,536.5,941.34,754.32
2018,2,12,10,30,942.0,65.0,3.0,8.8,569.0,959.22,764.7
2018,2,12,10,45,951.0,66.0,3.0,9.15,594.5,969.65,769.72
2018,2,12,11,0,960.0,67.0,3.0,9.5,620.0,976.16,772.15
2018,2,12,11,15,964.5,68.0,3.0,9.7,637.5,974.51,769.44
2018,2,12,11,30,969.0,69.0,3.0,9.9,655.0,968.82,764.15
2018,2,12,11,45,971.0,70.0,3.0,10.1,665.0,956.84,754.64
2018,2,12,12,0,973.0,71.0,3.0,10.3,675.0,940.9,742.54
2018,2,12,12,15,972.5,71.5,3.0,10.4,677.0,918.31,726.16
2018,2,12,12,30,972.0,72.0,3.0,10.5,679.0,892.02,707.27
2018,2,12,12,45,968.5,72.5,3.05,10.6,672.5,859.73,684.47
2018,2,12,13,0,965.0,73.0,3.1,10.7,666.0,824.18,659.25
2018,2,12,13,15,960.5,72.5,3.1,10.7,651.5,783.67,630.19
2018,2,12,13,30,956.0,72.0,3.1,10.7,637.0,740.35,598.86
2018,2,12,13,45,949.0,71.0,3.15,10.7,615.5,692.27,561.85
2018,2,12,14,0,942.0,70.0,3.2,10.7,594.0,642.03,521.72
2018,2,12,14,15,931.5,68.5,3.15,10.65,564.5,587.41,476.79
2018,2,12,14,30,921.0,67.0,3.1,10.6,535.0,531.49,429.51
2018,2,12,14,45,905.5,65.5,3.05,10.55,499.5,472.29,378.19
2018,2,12,15,0,890.0,64.0,3.0,10.5,464.0,412.85,325.13
2018,2,12,15,15,868.0,61.5,3.0,10.5,423.0,350.34,268.29
2018,2,12,15,30,846.0,59.0,3.0,10.5,382.0,288.93,211.44
2018,2,12,15,45,813.5,56.5,2.4,9.85,336.5,224.68,152.96
2018,2,12,16,0,781.0,54.0,1.8,9.2,291.0,165.08,100.96
2018,2,12,16,15,732.0,50.0,1.7,8.3,243.0,106.07,56.83
2018,2,12,16,30,683.0,46.0,1.6,7.4,195.0,52.83,30.26
2018,2,12,16,45,604.0,40.5,1.5,6.5,148.5,34.66,25.91
2018,2,12,17,0,525.0,35.0,1.4,5.6,102.0,30.87,21.97
2018,2,12,17,15,371.0,26.0,1.55,5.3,63.5,21.44,11.31
2018,2,12,17,30,217.0,17.0,1.7,5.0,25.0,15.46,0.0
2018,2,12,17,45,108.5,8.5,1.85,4.75,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,3.95,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,3.6,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,3.4,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,3.15,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.65,2.6,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,1.65,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,1.25,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.05,0.95,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.95,0.7,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.9,0.6,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.95,0.35,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.0,0.3,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.0,0.25,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,0.2,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.05,0.1,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.1,-0.05,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,-0.1,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,-0.2,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,-0.3,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,-0.4,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,-0.6,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,-0.7,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,-0.75,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,-0.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,-0.9,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.65,-1.05,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,-1.25,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.65,-0.8,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,2,13,6,45,35.5,3.5,1.75,0.2,3.5,0.0,0.0
2018,2,13,7,0,71.0,7.0,1.8,0.7,7.0,6.37,0.0
2018,2,13,7,15,250.0,18.0,2.1,1.45,36.5,153.02,0.0
2018,2,13,7,30,429.0,29.0,2.4,2.2,66.0,328.11,254.47
2018,2,13,7,45,530.5,35.5,2.65,3.0,111.0,411.89,348.5
2018,2,13,8,0,632.0,42.0,2.9,3.8,156.0,512.99,438.92
2018,2,13,8,15,691.0,47.0,2.85,4.5,204.5,587.48,501.38
2018,2,13,8,30,750.0,52.0,2.8,5.2,253.0,663.86,561.99
2018,2,13,8,45,788.0,55.5,2.7,5.9,300.5,723.01,605.88
2018,2,13,9,0,826.0,59.0,2.6,6.6,348.0,781.6,647.33
2018,2,13,9,15,853.5,61.5,2.4,7.3,392.0,828.88,677.81
2018,2,13,9,30,881.0,64.0,2.2,8.0,436.0,865.48,699.17
2018,2,13,9,45,901.0,65.0,2.05,8.75,475.0,899.42,718.17
2018,2,13,10,0,921.0,66.0,1.9,9.5,514.0,930.51,734.49
2018,2,13,10,15,933.0,67.5,1.75,10.0,546.5,951.73,744.1
2018,2,13,10,30,945.0,69.0,1.6,10.5,579.0,969.35,751.06
2018,2,13,10,45,953.0,70.5,1.45,11.0,604.5,979.45,752.74
2018,2,13,11,0,961.0,72.0,1.3,11.5,630.0,985.6,751.77
2018,2,13,11,15,966.0,72.5,1.15,11.8,647.5,983.69,745.98
2018,2,13,11,30,971.0,73.0,1.0,12.1,665.0,977.74,737.67
2018,2,13,11,45,973.5,73.5,0.9,12.4,675.0,965.48,726.35
2018,2,13,12,0,976.0,74.0,0.8,12.7,685.0,949.25,712.68
2018,2,13,12,15,976.5,74.5,0.75,12.85,687.0,927.36,696.93
2018,2,13,12,30,977.0,75.0,0.7,13.0,689.0,901.7,678.9
2018,2,13,12,45,975.5,74.5,0.65,13.2,683.0,869.61,656.61
2018,2,13,13,0,974.0,74.0,0.6,13.4,677.0,834.13,632.17
2018,2,13,13,15,969.0,74.0,0.65,13.45,662.5,793.41,606.26
2018,2,13,13,30,964.0,74.0,0.7,13.5,648.0,749.86,578.06
2018,2,13,13,45,956.5,73.0,0.75,13.55,626.0,701.01,543.76
2018,2,13,14,0,949.0,72.0,0.8,13.6,604.0,650.01,506.28
2018,2,13,14,15,937.5,71.0,0.85,13.5,574.5,594.91,464.68
2018,2,13,14,30,926.0,70.0,0.9,13.4,545.0,538.56,420.48
2018,2,13,14,45,909.5,68.0,0.95,13.3,508.5,478.0,371.31
2018,2,13,15,0,893.0,66.0,1.0,13.2,472.0,417.31,320.1
2018,2,13,15,15,871.0,64.5,1.0,13.2,431.0,355.45,265.95
2018,2,13,15,30,849.0,63.0,1.0,13.2,390.0,293.07,210.24
2018,2,13,15,45,818.5,59.0,0.85,12.3,344.0,229.06,153.74
2018,2,13,16,0,788.0,55.0,0.7,11.4,298.0,167.92,101.63
2018,2,13,16,15,742.0,51.0,0.8,10.7,250.0,108.6,57.75
2018,2,13,16,30,696.0,47.0,0.9,10.0,202.0,54.67,30.88
2018,2,13,16,45,618.5,41.5,1.0,9.25,154.5,35.52,26.42
2018,2,13,17,0,541.0,36.0,1.1,8.5,107.0,31.74,22.55
2018,2,13,17,15,386.5,27.0,1.1,8.2,67.0,22.26,12.26
2018,2,13,17,30,232.0,18.0,1.1,7.9,27.0,16.37,0.0
2018,2,13,17,45,116.0,9.0,1.15,7.6,13.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.85,3.45,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,2.95,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,2,14,6,45,31.0,3.5,0.95,3.05,3.5,0.0,0.0
2018,2,14,7,0,62.0,7.0,1.0,3.2,7.0,37.49,0.0
2018,2,14,7,15,226.0,18.5,1.1,3.9,36.5,165.17,0.0
2018,2,14,7,30,390.0,30.0,1.2,4.6,66.0,306.57,238.83
2018,2,14,7,45,409.0,41.5,1.35,5.3,99.0,349.83,292.46
2018,2,14,8,0,428.0,53.0,1.5,6.0,132.0,394.46,334.67
2018,2,14,8,15,548.5,57.5,1.55,6.45,188.0,504.82,427.73
2018,2,14,8,30,669.0,62.0,1.6,6.9,244.0,622.07,520.16
2018,2,14,8,45,728.0,63.5,1.7,7.35,294.0,687.05,568.92
2018,2,14,9,0,787.0,65.0,1.8,7.8,344.0,759.01,621.63
2018,2,14,9,15,685.5,90.5,1.85,8.35,354.5,730.23,597.29
2018,2,14,9,30,584.0,116.0,1.9,8.9,365.0,686.69,562.65
2018,2,14,9,45,339.0,161.5,1.95,9.4,309.0,506.29,419.21
2018,2,14,10,0,94.0,207.0,2.0,9.9,253.0,308.4,254.42
2018,2,14,10,15,79.0,219.5,2.2,10.5,260.0,307.12,252.79
2018,2,14,10,30,64.0,232.0,2.4,11.1,267.0,305.35,249.88
2018,2,14,10,45,79.5,234.0,2.6,11.7,279.5,318.81,260.51
2018,2,14,11,0,95.0,236.0,2.8,12.3,292.0,332.37,271.11
2018,2,14,11,15,223.0,248.5,2.9,12.65,384.5,478.29,388.99
2018,2,14,11,30,351.0,261.0,3.0,13.0,477.0,620.85,499.06
2018,2,14,11,45,458.5,231.0,3.1,13.3,517.5,690.73,552.35
2018,2,14,12,0,566.0,201.0,3.2,13.6,558.0,740.19,590.46
2018,2,14,12,15,717.0,153.5,3.3,13.65,607.0,808.6,642.02
2018,2,14,12,30,868.0,106.0,3.4,13.7,656.0,855.54,675.96
2018,2,14,12,45,910.5,93.0,3.45,13.75,665.0,840.41,664.97
2018,2,14,13,0,953.0,80.0,3.5,13.8,674.0,826.69,655.59
2018,2,14,13,15,948.5,79.0,3.65,13.65,659.5,785.84,627.34
2018,2,14,13,30,944.0,78.0,3.8,13.5,645.0,742.22,596.84
2018,2,14,13,45,936.5,77.0,3.9,13.4,623.0,694.09,560.17
2018,2,14,14,0,929.0,76.0,4.0,13.3,601.0,643.87,520.47
2018,2,14,14,15,918.5,74.5,4.1,12.95,572.0,589.63,476.86
2018,2,14,14,30,908.0,73.0,4.2,12.6,543.0,534.09,430.9
2018,2,14,14,45,894.5,71.0,4.3,12.3,508.0,475.69,380.9
2018,2,14,15,0,881.0,69.0,4.4,12.0,473.0,416.86,328.79
2018,2,14,15,15,859.0,66.5,4.4,12.0,431.5,353.49,271.15
2018,2,14,15,30,837.0,64.0,4.4,12.0,390.0,291.8,214.0
2018,2,14,15,45,808.5,60.5,4.25,10.85,345.0,229.29,157.29
2018,2,14,16,0,780.0,57.0,4.1,9.7,300.0,169.41,104.93
2018,2,14,16,15,670.0,55.0,3.9,8.85,240.0,106.63,59.54
2018,2,14,16,30,560.0,53.0,3.7,8.0,180.0,53.89,32.26
2018,2,14,16,45,550.5,45.0,3.45,7.15,145.0,35.19,26.35
2018,2,14,17,0,541.0,37.0,3.2,6.3,110.0,32.58,23.54
2018,2,14,17,15,386.0,28.0,3.25,5.9,69.5,23.05,13.4
2018,2,14,17,30,231.0,19.0,3.3,5.5,29.0,17.28,0.0
2018,2,14,17,45,115.5,9.5,3.3,5.15,14.5,8.64,0.0
2018,2,14,18,0,0.0,0.0,3.3,4.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.3,4.25,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.3,4.1,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.3,4.1,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.3,4.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.3,4.1,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.3,4.1,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.25,4.05,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,3.85,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,3.55,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,2.85,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,2.45,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,1.7,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,1.35,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,1.1,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.05,0.7,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,0.6,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.1,0.45,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.1,0.3,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.2,0.3,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,0.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,0.25,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.4,0.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.35,0.05,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,-0.2,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,-0.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,2,15,6,45,54.0,5.0,2.75,0.65,5.0,0.0,0.0
2018,2,15,7,0,108.0,10.0,2.9,1.0,10.0,63.47,0.0
2018,2,15,7,15,286.0,20.0,3.15,1.6,42.0,201.42,0.0
2018,2,15,7,30,464.0,30.0,3.4,2.2,74.0,340.71,274.39
2018,2,15,7,45,566.5,36.0,3.6,2.8,121.0,438.21,373.78
2018,2,15,8,0,669.0,42.0,3.8,3.4,168.0,541.22,465.55
2018,2,15,8,15,728.0,46.0,3.9,4.1,218.0,616.06,528.74
2018,2,15,8,30,787.0,50.0,4.0,4.8,268.0,692.7,590.42
2018,2,15,8,45,825.5,53.5,4.1,5.45,317.0,753.61,637.19
2018,2,15,9,0,864.0,57.0,4.2,6.1,366.0,805.88,675.66
2018,2,15,9,15,891.5,58.0,4.25,6.75,411.0,851.78,707.8
2018,2,15,9,30,919.0,59.0,4.3,7.4,456.0,895.77,737.72
2018,2,15,9,45,938.5,60.5,4.35,8.05,496.5,930.9,760.48
2018,2,15,10,0,958.0,62.0,4.4,8.7,537.0,962.97,780.72
2018,2,15,10,15,971.0,63.0,4.45,9.2,570.5,985.0,793.93
2018,2,15,10,30,984.0,64.0,4.5,9.7,604.0,1003.28,804.51
2018,2,15,10,45,993.0,64.5,4.55,10.2,630.0,1013.24,809.18
2018,2,15,11,0,1002.0,65.0,4.6,10.7,656.0,1019.1,811.12
2018,2,15,11,15,1009.0,65.0,4.6,11.0,675.0,1018.28,808.6
2018,2,15,11,30,1016.0,65.0,4.6,11.3,694.0,1013.2,803.3
2018,2,15,11,45,1019.5,65.0,4.65,11.65,704.5,1000.68,793.21
2018,2,15,12,0,1023.0,65.0,4.7,12.0,715.0,983.97,780.33
2018,2,15,12,15,1023.5,65.5,4.7,12.15,717.0,961.12,763.36
2018,2,15,12,30,1024.0,66.0,4.7,12.3,719.0,934.3,743.66
2018,2,15,12,45,1021.5,66.0,4.7,12.45,712.5,900.64,719.06
2018,2,15,13,0,1019.0,66.0,4.7,12.6,706.0,863.45,691.89
2018,2,15,13,15,1014.0,66.0,4.65,12.6,691.0,821.08,660.88
2018,2,15,13,30,1009.0,66.0,4.6,12.6,676.0,775.73,627.52
2018,2,15,13,45,1002.0,65.5,4.55,12.65,653.5,725.78,588.93
2018,2,15,14,0,995.0,65.0,4.5,12.7,631.0,673.49,546.48
2018,2,15,14,15,985.0,63.5,4.4,12.55,601.0,616.39,499.44
2018,2,15,14,30,975.0,62.0,4.3,12.4,571.0,557.79,449.89
2018,2,15,14,45,960.5,60.5,4.15,12.3,534.0,495.96,396.1
2018,2,15,15,0,946.0,59.0,4.0,12.2,497.0,433.67,340.45
2018,2,15,15,15,925.5,57.5,4.0,12.2,454.5,369.22,281.8
2018,2,15,15,30,905.0,56.0,4.0,12.2,412.0,305.59,222.79
2018,2,15,15,45,875.0,53.0,3.15,11.2,364.5,239.63,162.71
2018,2,15,16,0,845.0,50.0,2.3,10.2,317.0,176.28,107.29
2018,2,15,16,15,800.5,47.0,2.15,9.05,267.5,114.47,60.65
2018,2,15,16,30,756.0,44.0,2.0,7.9,218.0,54.77,29.39
2018,2,15,16,45,684.5,39.5,1.85,6.8,169.0,33.63,25.03
2018,2,15,17,0,613.0,35.0,1.7,5.7,120.0,30.64,21.95
2018,2,15,17,15,452.5,27.5,1.7,5.3,76.5,24.64,15.11
2018,2,15,17,30,292.0,20.0,1.7,4.9,33.0,17.08,0.0
2018,2,15,17,45,146.0,10.0,1.75,4.55,16.5,9.1,0.0
2018,2,15,18,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.65,3.6,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,0.45,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,16,6,45,56.5,5.0,0.95,1.5,5.5,0.0,0.0
2018,2,16,7,0,113.0,10.0,0.9,1.8,11.0,66.15,0.0
2018,2,16,7,15,287.0,20.0,1.1,2.45,43.5,204.46,10.29
2018,2,16,7,30,461.0,30.0,1.3,3.1,76.0,340.66,274.07
2018,2,16,7,45,557.0,36.0,1.5,3.8,122.0,433.43,364.77
2018,2,16,8,0,653.0,42.0,1.7,4.5,168.0,531.63,449.89
2018,2,16,8,15,709.0,46.5,1.75,5.2,217.0,604.34,509.03
2018,2,16,8,30,765.0,51.0,1.8,5.9,266.0,678.8,566.5
2018,2,16,8,45,800.5,54.5,1.8,6.6,313.5,736.69,608.3
2018,2,16,9,0,836.0,58.0,1.8,7.3,361.0,793.88,647.9
2018,2,16,9,15,861.0,60.5,1.85,7.9,405.0,831.02,672.21
2018,2,16,9,30,886.0,63.0,1.9,8.5,449.0,874.24,700.51
2018,2,16,9,45,904.0,64.5,1.9,9.1,488.0,907.39,720.44
2018,2,16,10,0,922.0,66.0,1.9,9.7,527.0,937.57,738.06
2018,2,16,10,15,934.5,67.5,1.95,10.1,560.0,959.39,750.88
2018,2,16,10,30,947.0,69.0,2.0,10.5,593.0,977.57,761.31
2018,2,16,10,45,956.0,70.0,2.05,10.95,619.0,988.02,766.4
2018,2,16,11,0,965.0,71.0,2.1,11.4,645.0,994.49,768.99
2018,2,16,11,15,970.5,72.0,2.1,11.75,663.5,993.65,766.45
2018,2,16,11,30,976.0,73.0,2.1,12.1,682.0,988.7,761.38
2018,2,16,11,45,979.0,74.0,2.1,12.4,692.5,977.36,752.34
2018,2,16,12,0,982.0,75.0,2.1,12.7,703.0,961.96,740.77
2018,2,16,12,15,982.5,74.5,2.15,12.95,704.5,938.63,724.64
2018,2,16,12,30,983.0,74.0,2.2,13.2,706.0,911.52,706.01
2018,2,16,12,45,981.0,74.5,2.3,13.4,700.0,879.87,684.8
2018,2,16,13,0,979.0,75.0,2.4,13.6,694.0,844.77,661.04
2018,2,16,13,15,975.0,74.0,2.45,13.65,679.5,803.28,632.46
2018,2,16,13,30,971.0,73.0,2.5,13.7,665.0,758.88,601.54
2018,2,16,13,45,963.5,72.5,2.55,13.8,642.5,710.05,565.29
2018,2,16,14,0,956.0,72.0,2.6,13.9,620.0,659.04,525.55
2018,2,16,14,15,944.5,70.5,2.55,13.8,590.0,602.82,480.64
2018,2,16,14,30,933.0,69.0,2.5,13.7,560.0,545.35,433.41
2018,2,16,14,45,918.0,67.0,2.45,13.6,523.5,484.83,382.31
2018,2,16,15,0,903.0,65.0,2.4,13.5,487.0,424.0,329.33
2018,2,16,15,15,882.0,63.0,2.4,13.5,445.5,361.15,273.27
2018,2,16,15,30,861.0,61.0,2.4,13.5,404.0,299.26,216.91
2018,2,16,15,45,831.0,58.0,1.75,12.5,357.5,233.55,157.97
2018,2,16,16,0,801.0,55.0,1.1,11.5,311.0,172.35,104.99
2018,2,16,16,15,757.5,51.0,1.1,10.75,262.5,112.1,59.71
2018,2,16,16,30,714.0,47.0,1.1,10.0,214.0,56.93,31.31
2018,2,16,16,45,606.0,42.5,1.15,9.25,161.5,36.01,26.96
2018,2,16,17,0,498.0,38.0,1.2,8.5,109.0,30.32,21.47
2018,2,16,17,15,396.5,29.5,1.2,8.35,72.0,24.17,14.77
2018,2,16,17,30,295.0,21.0,1.2,8.2,35.0,17.92,0.0
2018,2,16,17,45,147.5,10.5,1.15,8.05,17.5,9.55,0.0
2018,2,16,18,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,4.65,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,4.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,2,17,6,45,54.0,5.5,0.7,4.75,6.0,0.0,0.0
2018,2,17,7,0,108.0,11.0,0.7,4.9,12.0,64.69,0.0
2018,2,17,7,15,278.0,21.5,0.7,5.55,45.0,202.97,50.29
2018,2,17,7,30,448.0,32.0,0.7,6.2,78.0,345.83,275.74
2018,2,17,7,45,542.0,38.5,0.75,6.8,124.0,427.35,353.34
2018,2,17,8,0,636.0,45.0,0.8,7.4,170.0,524.67,434.77
2018,2,17,8,15,692.5,49.5,0.75,8.05,219.0,597.51,490.96
2018,2,17,8,30,749.0,54.0,0.7,8.7,268.0,672.02,545.13
2018,2,17,8,45,785.5,57.5,0.6,9.3,315.5,730.37,583.84
2018,2,17,9,0,822.0,61.0,0.5,9.9,363.0,788.08,620.1
2018,2,17,9,15,848.5,63.5,0.5,10.5,407.0,834.73,648.87
2018,2,17,9,30,875.0,66.0,0.5,11.1,451.0,870.54,669.56
2018,2,17,9,45,894.5,67.0,0.45,11.7,490.0,904.18,687.42
2018,2,17,10,0,914.0,68.0,0.4,12.3,529.0,934.94,702.99
2018,2,17,10,15,926.0,69.5,0.4,12.8,561.5,956.21,713.54
2018,2,17,10,30,938.0,71.0,0.4,13.3,594.0,973.86,721.9
2018,2,17,10,45,946.5,72.0,0.35,13.85,619.5,983.79,724.13
2018,2,17,11,0,955.0,73.0,0.3,14.4,645.0,989.79,724.12
2018,2,17,11,15,960.5,73.0,0.4,14.9,662.5,987.72,722.84
2018,2,17,11,30,966.0,73.0,0.5,15.4,680.0,981.62,719.34
2018,2,17,11,45,968.0,73.5,0.6,15.95,689.5,968.88,711.67
2018,2,17,12,0,970.0,74.0,0.7,16.5,699.0,952.18,701.59
2018,2,17,12,15,971.0,74.0,0.75,16.65,701.0,930.12,688.07
2018,2,17,12,30,972.0,74.0,0.8,16.8,703.0,904.27,672.14
2018,2,17,12,45,970.5,73.5,0.9,17.0,696.5,872.14,652.79
2018,2,17,13,0,969.0,73.0,1.0,17.2,690.0,836.62,630.92
2018,2,17,13,15,964.5,72.5,1.05,17.2,675.5,795.64,604.74
2018,2,17,13,30,960.0,72.0,1.1,17.2,661.0,751.83,576.26
2018,2,17,13,45,953.5,70.5,1.2,17.2,639.0,702.99,542.94
2018,2,17,14,0,947.0,69.0,1.3,17.2,617.0,651.94,505.82
2018,2,17,14,15,935.5,68.0,1.35,17.05,587.0,596.65,464.01
2018,2,17,14,30,924.0,67.0,1.4,16.9,557.0,540.11,419.69
2018,2,17,14,45,909.0,65.5,1.45,16.75,521.0,480.53,371.32
2018,2,17,15,0,894.0,64.0,1.5,16.6,485.0,420.65,320.85
2018,2,17,15,15,873.0,61.5,1.5,16.6,443.5,357.76,266.13
2018,2,17,15,30,852.0,59.0,1.5,16.6,402.0,295.89,211.03
2018,2,17,15,45,822.5,56.5,1.35,15.45,356.5,233.45,156.22
2018,2,17,16,0,793.0,54.0,1.2,14.3,311.0,170.96,103.13
2018,2,17,16,15,747.5,50.5,1.25,13.2,262.5,111.39,58.83
2018,2,17,16,30,702.0,47.0,1.3,12.1,214.0,57.14,31.07
2018,2,17,16,45,630.5,42.0,1.35,11.0,166.5,35.51,26.33
2018,2,17,17,0,559.0,37.0,1.4,9.9,119.0,32.17,23.02
2018,2,17,17,15,422.5,29.0,1.55,9.4,77.5,23.62,14.43
2018,2,17,17,30,286.0,21.0,1.7,8.9,36.0,17.75,0.0
2018,2,17,17,45,143.0,10.5,1.85,8.45,18.0,9.55,0.0
2018,2,17,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.0,6.55,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.0,6.35,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.0,6.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.95,5.95,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,5.6,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,5.4,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.7,5.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.8,4.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.95,4.9,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.05,4.9,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.2,4.85,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,4.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.3,4.8,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.3,4.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.35,4.8,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.4,4.75,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.35,4.65,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.3,4.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,4.75,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,18,6,45,2.0,3.0,3.7,5.25,3.0,0.0,0.0
2018,2,18,7,0,4.0,6.0,3.8,5.5,6.0,7.49,0.0
2018,2,18,7,15,28.0,22.0,4.15,5.85,25.0,48.54,15.08
2018,2,18,7,30,52.0,38.0,4.5,6.2,44.0,88.77,69.23
2018,2,18,7,45,151.0,55.0,4.8,6.55,83.0,186.63,157.7
2018,2,18,8,0,250.0,72.0,5.1,6.9,122.0,281.27,242.9
2018,2,18,8,15,360.5,79.0,5.2,7.2,172.5,393.35,341.44
2018,2,18,8,30,471.0,86.0,5.3,7.5,223.0,498.87,432.14
2018,2,18,8,45,435.5,102.0,5.4,7.8,245.0,505.13,436.03
2018,2,18,9,0,400.0,118.0,5.5,8.1,267.0,507.21,436.03
2018,2,18,9,15,336.5,146.5,5.5,8.35,282.0,478.78,409.86
2018,2,18,9,30,273.0,175.0,5.5,8.6,297.0,463.8,394.21
2018,2,18,9,45,252.5,195.0,5.5,8.9,315.0,472.37,399.02
2018,2,18,10,0,232.0,215.0,5.5,9.2,333.0,460.92,387.75
2018,2,18,10,15,460.5,180.0,5.55,9.4,432.5,666.59,557.29
2018,2,18,10,30,689.0,145.0,5.6,9.6,532.0,848.18,698.22
2018,2,18,10,45,824.5,111.0,5.65,9.85,594.5,928.68,756.62
2018,2,18,11,0,960.0,77.0,5.7,10.1,657.0,1001.54,808.88
2018,2,18,11,15,964.5,79.0,5.8,10.2,675.5,1000.9,807.42
2018,2,18,11,30,969.0,81.0,5.9,10.3,694.0,996.13,803.53
2018,2,18,11,45,970.5,82.0,6.0,10.4,704.0,983.33,793.88
2018,2,18,12,0,972.0,83.0,6.1,10.5,714.0,966.55,781.45
2018,2,18,12,15,973.0,83.0,6.25,10.4,716.0,944.25,765.86
2018,2,18,12,30,974.0,83.0,6.4,10.3,718.0,918.16,747.43
2018,2,18,12,45,971.5,83.5,6.55,10.25,712.0,886.09,724.27
2018,2,18,13,0,969.0,84.0,6.7,10.2,706.0,850.64,698.42
2018,2,18,13,15,964.0,83.5,6.8,10.0,691.0,809.05,667.83
2018,2,18,13,30,959.0,83.0,6.9,9.8,676.0,764.65,634.79
2018,2,18,13,45,951.0,82.5,7.05,9.55,653.5,715.69,596.21
2018,2,18,14,0,943.0,82.0,7.2,9.3,631.0,664.61,554.22
2018,2,18,14,15,931.0,81.0,7.15,8.95,601.0,608.92,507.1
2018,2,18,14,30,919.0,80.0,7.1,8.6,571.0,552.03,457.71
2018,2,18,14,45,810.5,97.5,7.1,8.3,510.0,468.97,385.87
2018,2,18,15,0,702.0,115.0,7.1,8.0,449.0,392.9,319.3
2018,2,18,15,15,766.0,94.5,7.1,8.0,430.0,351.1,277.6
2018,2,18,15,30,830.0,74.0,7.1,8.0,411.0,303.06,228.58
2018,2,18,15,45,803.0,70.0,6.85,7.2,366.0,240.29,170.04
2018,2,18,16,0,776.0,66.0,6.6,6.4,321.0,180.01,115.92
2018,2,18,16,15,727.5,62.0,6.3,5.95,271.5,120.56,69.54
2018,2,18,16,30,679.0,58.0,6.0,5.5,222.0,63.16,37.3
2018,2,18,16,45,600.5,51.5,5.7,5.0,173.0,40.37,31.43
2018,2,18,17,0,522.0,45.0,5.4,4.5,124.0,36.37,27.35
2018,2,18,17,15,380.5,35.5,5.3,4.2,81.5,29.49,20.01
2018,2,18,17,30,239.0,26.0,5.2,3.9,39.0,22.57,0.9
2018,2,18,17,45,119.5,13.0,5.1,3.6,19.5,11.82,0.0
2018,2,18,18,0,0.0,0.0,5.0,3.3,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.95,3.15,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,2.8,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,2.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.6,2.5,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.5,2.4,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.45,2.25,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,2.1,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,1.9,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,1.85,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,1.8,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.05,1.7,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,1.6,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.8,1.4,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.75,1.3,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,1.2,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.6,1.1,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.45,0.9,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,0.8,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.3,0.7,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,0.6,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,0.5,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,0.4,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.15,0.35,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,0.3,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.05,0.25,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,0.2,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.0,0.15,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,0.1,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.95,0.05,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.8,-0.1,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.7,-0.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.6,-0.3,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,-0.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.4,-0.55,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.3,-0.7,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.15,-0.85,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.2,-0.75,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2018,2,19,6,45,36.0,6.0,2.55,-0.2,6.5,0.0,0.0
2018,2,19,7,0,72.0,12.0,2.7,0.1,13.0,47.61,0.0
2018,2,19,7,15,245.0,25.0,2.9,0.6,49.0,192.11,99.78
2018,2,19,7,30,418.0,38.0,3.1,1.1,85.0,335.02,280.2
2018,2,19,7,45,523.5,44.5,3.3,1.6,132.5,432.27,372.42
2018,2,19,8,0,629.0,51.0,3.5,2.1,180.0,536.43,464.79
2018,2,19,8,15,690.0,55.5,3.45,2.55,230.5,605.84,522.84
2018,2,19,8,30,751.0,60.0,3.4,3.0,281.0,684.36,585.42
2018,2,19,8,45,792.0,62.5,3.35,3.45,329.5,745.57,631.63
2018,2,19,9,0,833.0,65.0,3.3,3.9,378.0,806.22,675.74
2018,2,19,9,15,861.0,67.0,3.2,4.2,423.5,853.98,708.69
2018,2,19,9,30,889.0,69.0,3.1,4.5,469.0,890.83,732.68
2018,2,19,9,45,909.5,69.5,2.95,4.8,508.5,925.05,753.88
2018,2,19,10,0,930.0,70.0,2.8,5.1,548.0,956.36,772.5
2018,2,19,10,15,941.0,71.5,2.7,5.3,580.5,976.88,783.81
2018,2,19,10,30,952.0,73.0,2.6,5.5,613.0,993.69,792.51
2018,2,19,10,45,961.0,74.0,2.5,5.7,639.0,1004.1,796.74
2018,2,19,11,0,970.0,75.0,2.4,5.9,665.0,1010.5,798.3
2018,2,19,11,15,974.5,76.0,2.4,6.0,683.0,1008.58,795.67
2018,2,19,11,30,979.0,77.0,2.4,6.1,701.0,1002.54,790.45
2018,2,19,11,45,980.5,77.5,2.35,6.2,710.5,989.03,779.66
2018,2,19,12,0,982.0,78.0,2.3,6.3,720.0,971.51,766.33
2018,2,19,12,15,981.5,78.5,2.35,6.45,721.5,948.3,750.13
2018,2,19,12,30,981.0,79.0,2.4,6.6,723.0,921.32,731.34
2018,2,19,12,45,978.5,79.0,2.45,6.7,716.5,888.48,708.5
2018,2,19,13,0,976.0,79.0,2.5,6.8,710.0,852.26,683.14
2018,2,19,13,15,896.0,99.5,2.5,6.75,669.0,777.5,629.14
2018,2,19,13,30,816.0,120.0,2.5,6.7,628.0,709.33,578.14
2018,2,19,13,45,781.0,127.5,2.55,6.7,600.5,656.98,537.32
2018,2,19,14,0,746.0,135.0,2.6,6.7,573.0,603.27,494.46
2018,2,19,14,15,770.0,121.5,2.55,6.65,554.5,562.76,461.19
2018,2,19,14,30,794.0,108.0,2.5,6.6,536.0,518.48,423.58
2018,2,19,14,45,827.0,93.0,2.5,6.55,513.5,473.06,383.6
2018,2,19,15,0,860.0,78.0,2.5,6.5,491.0,422.43,337.49
2018,2,19,15,15,825.5,77.5,2.5,6.5,446.5,357.78,279.14
2018,2,19,15,30,791.0,77.0,2.5,6.5,402.0,295.8,222.17
2018,2,19,15,45,671.5,83.5,2.1,6.15,337.5,222.02,158.78
2018,2,19,16,0,552.0,90.0,1.7,5.8,273.0,164.0,111.73
2018,2,19,16,15,492.5,81.0,1.55,5.1,226.0,112.43,72.21
2018,2,19,16,30,433.0,72.0,1.4,4.4,179.0,66.84,45.1
2018,2,19,16,45,428.5,58.0,1.25,3.65,144.0,45.27,36.19
2018,2,19,17,0,424.0,44.0,1.1,2.9,109.0,35.02,26.44
2018,2,19,17,15,366.5,34.0,1.15,2.55,75.5,27.85,18.97
2018,2,19,17,30,309.0,24.0,1.2,2.2,42.0,20.41,3.19
2018,2,19,17,45,154.5,12.0,1.25,1.85,21.0,10.91,0.0
2018,2,19,18,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,-0.75,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,-1.15,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,-1.55,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.35,-1.85,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,-2.15,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,-2.85,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.35,-3.15,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,-3.45,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-3.75,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-3.9,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-4.45,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-4.6,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-4.75,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-4.9,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.4,-5.1,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.4,-5.2,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-5.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.4,-5.4,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.35,-5.55,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-5.6,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-4.4,0.0,0.0,0.0
2018,2,20,6,45,18.0,4.5,1.6,-3.8,5.0,0.0,0.0
2018,2,20,7,0,36.0,9.0,1.7,-3.2,10.0,26.6,0.0
2018,2,20,7,15,237.0,22.5,1.75,-2.5,48.5,188.58,114.74
2018,2,20,7,30,438.0,36.0,1.8,-1.8,87.0,346.62,292.88
2018,2,20,7,45,494.5,43.5,1.85,-1.15,127.0,413.11,357.51
2018,2,20,8,0,551.0,51.0,1.9,-0.5,167.0,483.11,420.48
2018,2,20,8,15,375.0,81.5,1.8,0.45,169.0,408.32,356.23
2018,2,20,8,30,199.0,112.0,1.7,1.4,171.0,307.73,267.83
2018,2,20,8,45,137.0,134.0,1.55,2.3,178.0,274.41,237.32
2018,2,20,9,0,75.0,156.0,1.4,3.2,185.0,235.71,201.4
2018,2,20,9,15,81.0,175.5,1.3,3.85,210.0,263.19,223.67
2018,2,20,9,30,87.0,195.0,1.2,4.5,235.0,290.57,245.03
2018,2,20,9,45,164.0,209.5,1.1,5.1,292.0,392.89,328.73
2018,2,20,10,0,241.0,224.0,1.0,5.7,349.0,498.48,410.63
2018,2,20,10,15,398.5,203.5,1.05,6.0,425.0,637.76,518.46
2018,2,20,10,30,556.0,183.0,1.1,6.3,501.0,762.17,610.71
2018,2,20,10,45,721.0,142.0,1.15,6.65,572.5,877.33,690.18
2018,2,20,11,0,886.0,101.0,1.2,7.0,644.0,974.8,754.64
2018,2,20,11,15,925.0,92.0,1.25,7.15,673.0,983.71,758.85
2018,2,20,11,30,964.0,83.0,1.3,7.3,702.0,997.91,768.11
2018,2,20,11,45,965.0,84.0,1.3,7.5,711.5,984.62,757.87
2018,2,20,12,0,966.0,85.0,1.3,7.7,721.0,967.37,745.51
2018,2,20,12,15,967.0,84.5,1.35,7.8,722.5,944.51,730.59
2018,2,20,12,30,968.0,84.0,1.4,7.9,724.0,917.87,713.15
2018,2,20,12,45,967.0,83.0,1.45,8.0,717.5,885.39,691.61
2018,2,20,13,0,966.0,82.0,1.5,8.1,711.0,849.48,667.58
2018,2,20,13,15,961.0,81.5,1.55,8.05,696.0,807.89,639.64
2018,2,20,13,30,956.0,81.0,1.6,8.0,681.0,763.5,609.34
2018,2,20,13,45,948.0,80.5,1.65,8.0,658.5,714.54,573.62
2018,2,20,14,0,940.0,80.0,1.7,8.0,636.0,663.48,534.35
2018,2,20,14,15,929.0,78.5,1.7,7.9,606.0,607.85,490.18
2018,2,20,14,30,918.0,77.0,1.7,7.8,576.0,550.96,443.58
2018,2,20,14,45,885.0,79.0,1.75,7.7,534.5,486.47,389.71
2018,2,20,15,0,852.0,81.0,1.8,7.6,493.0,423.11,335.02
2018,2,20,15,15,615.5,115.0,1.8,7.6,399.5,320.29,250.83
2018,2,20,15,30,379.0,149.0,1.8,7.6,306.0,240.27,187.28
2018,2,20,15,45,316.5,137.0,1.65,7.0,258.0,187.95,143.54
2018,2,20,16,0,254.0,125.0,1.5,6.4,210.0,144.75,108.57
2018,2,20,16,15,247.5,108.5,1.4,5.7,181.0,111.06,81.17
2018,2,20,16,30,241.0,92.0,1.3,5.0,152.0,78.36,58.67
2018,2,20,16,45,198.5,75.0,1.15,4.3,117.5,57.82,47.61
2018,2,20,17,0,156.0,58.0,1.0,3.6,83.0,45.36,35.8
2018,2,20,17,15,97.5,40.5,1.0,3.3,54.0,32.16,22.85
2018,2,20,17,30,39.0,23.0,1.0,3.0,25.0,19.2,4.65
2018,2,20,17,45,19.5,11.5,1.0,2.7,12.5,10.46,0.0
2018,2,20,18,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,-0.05,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.15,0.05,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,0.15,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,0.25,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,0.45,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,0.75,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,1.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,1.35,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,1.65,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,1.8,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,1.7,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,1.6,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,1.55,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,1.2,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,0.9,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,0.65,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,2,21,6,45,23.0,5.5,0.85,0.65,6.0,0.0,0.0
2018,2,21,7,0,46.0,11.0,0.9,0.7,12.0,33.61,0.0
2018,2,21,7,15,182.5,26.5,1.05,1.05,46.0,164.49,107.94
2018,2,21,7,30,319.0,42.0,1.2,1.4,80.0,279.94,234.62
2018,2,21,7,45,482.0,45.0,1.35,1.7,133.0,407.68,348.98
2018,2,21,8,0,645.0,48.0,1.5,2.0,186.0,540.2,461.87
2018,2,21,8,15,701.0,52.0,1.55,2.65,236.0,612.98,519.9
2018,2,21,8,30,757.0,56.0,1.6,3.3,286.0,687.36,576.76
2018,2,21,8,45,793.5,59.5,1.6,3.95,334.5,746.36,618.99
2018,2,21,9,0,830.0,63.0,1.6,4.6,383.0,804.7,659.17
2018,2,21,9,15,856.5,65.0,1.6,5.15,428.0,842.56,683.32
2018,2,21,9,30,883.0,67.0,1.6,5.7,473.0,886.64,711.57
2018,2,21,9,45,902.0,69.0,1.6,6.25,513.0,921.52,732.63
2018,2,21,10,0,921.0,71.0,1.6,6.8,553.0,953.41,751.37
2018,2,21,10,15,933.0,72.5,1.55,7.15,586.0,974.78,762.46
2018,2,21,10,30,945.0,74.0,1.5,7.5,619.0,992.49,771.12
2018,2,21,10,45,953.5,75.5,1.5,7.85,645.5,1003.03,775.8
2018,2,21,11,0,962.0,77.0,1.5,8.2,672.0,1009.55,778.02
2018,2,21,11,15,967.0,78.0,1.5,8.4,690.0,1008.07,775.47
2018,2,21,11,30,972.0,79.0,1.5,8.6,708.0,1002.47,770.46
2018,2,21,11,45,974.0,80.0,1.55,8.8,718.0,990.0,761.84
2018,2,21,12,0,976.0,81.0,1.6,9.0,728.0,973.5,750.7
2018,2,21,12,15,975.5,82.0,1.7,9.15,730.0,950.84,736.3
2018,2,21,12,30,975.0,83.0,1.8,9.3,732.0,924.4,719.27
2018,2,21,12,45,972.5,82.5,1.95,9.4,725.0,890.99,697.94
2018,2,21,13,0,970.0,82.0,2.1,9.5,718.0,854.23,673.91
2018,2,21,13,15,964.5,82.0,2.15,9.5,703.0,812.59,645.35
2018,2,21,13,30,959.0,82.0,2.2,9.5,688.0,768.16,614.45
2018,2,21,13,45,950.5,81.0,2.2,9.5,665.0,718.11,577.23
2018,2,21,14,0,942.0,80.0,2.2,9.5,642.0,666.02,536.56
2018,2,21,14,15,929.5,79.5,2.15,9.35,611.5,610.38,492.0
2018,2,21,14,30,917.0,79.0,2.1,9.2,581.0,553.59,445.18
2018,2,21,14,45,899.5,77.5,2.0,9.05,544.0,492.66,393.47
2018,2,21,15,0,882.0,76.0,1.9,8.9,507.0,431.12,339.71
2018,2,21,15,15,860.5,74.0,1.9,8.9,465.0,368.01,283.29
2018,2,21,15,30,839.0,72.0,1.9,8.9,423.0,306.06,226.61
2018,2,21,15,45,753.0,75.5,1.5,8.3,364.5,236.4,165.92
2018,2,21,16,0,667.0,79.0,1.1,7.7,306.0,173.16,113.19
2018,2,21,16,15,661.0,68.5,1.05,7.05,265.0,118.08,69.17
2018,2,21,16,30,655.0,58.0,1.0,6.4,224.0,63.65,37.15
2018,2,21,16,45,577.0,52.0,0.95,5.75,175.5,40.26,31.38
2018,2,21,17,0,499.0,46.0,0.9,5.1,127.0,36.7,27.82
2018,2,21,17,15,339.5,35.5,1.0,4.7,82.0,28.87,19.95
2018,2,21,17,30,180.0,25.0,1.1,4.3,37.0,19.72,6.45
2018,2,21,17,45,101.0,14.0,1.15,3.9,19.5,12.73,0.0
2018,2,21,18,0,22.0,3.0,1.2,3.5,2.0,0.0,0.0
2018,2,21,18,15,11.0,1.5,1.25,3.1,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,0.05,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,-0.7,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,-0.85,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,-0.85,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,-0.8,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,-0.8,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,-0.8,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,-0.8,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,-0.8,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,-0.7,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,-0.55,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,-0.4,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,-0.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,-0.2,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,-0.15,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,-0.25,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,-0.3,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,-0.45,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,-0.6,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,-0.75,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,-0.9,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.45,-0.4,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.6,0.1,0.0,0.0,0.0
2018,2,22,6,45,79.5,7.5,2.8,0.6,10.0,0.0,0.0
