Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,4,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,0.7,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,25,5,45,6.5,1.5,1.15,1.15,1.5,0.0,0.0
2018,3,25,6,0,13.0,3.0,1.1,1.4,3.0,0.0,0.0
2018,3,25,6,15,82.0,16.0,1.2,2.2,22.0,49.1,0.0
2018,3,25,6,30,151.0,29.0,1.3,3.0,41.0,133.05,93.98
2018,3,25,6,45,279.5,43.0,1.4,3.8,86.0,227.78,189.33
2018,3,25,7,0,408.0,57.0,1.5,4.6,131.0,335.95,285.32
2018,3,25,7,15,525.0,61.5,1.65,5.0,188.5,438.68,374.47
2018,3,25,7,30,642.0,66.0,1.8,5.4,246.0,550.53,467.67
2018,3,25,7,45,690.5,71.0,1.9,5.8,299.5,621.58,523.18
2018,3,25,8,0,739.0,76.0,2.0,6.2,353.0,690.04,574.37
2018,3,25,8,15,772.0,80.0,2.0,6.5,405.0,750.98,617.7
2018,3,25,8,30,805.0,84.0,2.0,6.8,457.0,811.48,659.45
2018,3,25,8,45,724.0,111.5,2.05,7.1,473.5,804.04,651.0
2018,3,25,9,0,643.0,139.0,2.1,7.4,490.0,782.86,633.27
2018,3,25,9,15,431.0,208.5,2.1,7.65,451.5,671.52,545.02
2018,3,25,9,30,219.0,278.0,2.1,7.9,413.0,520.08,422.99
2018,3,25,9,45,339.0,263.0,2.15,8.1,486.5,638.46,516.55
2018,3,25,10,0,459.0,248.0,2.2,8.3,560.0,760.3,607.45
2018,3,25,10,15,579.5,212.5,2.3,8.45,624.5,848.84,672.92
2018,3,25,10,30,700.0,177.0,2.4,8.6,689.0,931.57,730.78
2018,3,25,10,45,823.5,138.5,2.45,8.75,759.5,1002.82,778.61
2018,3,25,11,0,947.0,100.0,2.5,8.9,830.0,1066.35,820.52
2018,3,25,11,15,963.0,96.0,2.6,9.0,851.0,1068.02,821.08
2018,3,25,11,30,979.0,92.0,2.7,9.1,872.0,1065.38,819.56
2018,3,25,11,45,940.5,108.5,2.75,9.2,863.5,1028.35,794.16
2018,3,25,12,0,902.0,125.0,2.8,9.3,855.0,988.03,766.73
2018,3,25,12,15,748.0,189.0,2.85,9.4,794.0,903.65,708.09
2018,3,25,12,30,594.0,253.0,2.9,9.5,733.0,804.83,635.58
2018,3,25,12,45,790.0,170.0,2.95,9.55,802.0,861.26,680.17
2018,3,25,13,0,986.0,87.0,3.0,9.6,871.0,900.21,708.1
2018,3,25,13,15,932.0,106.5,2.95,9.6,835.5,837.33,662.78
2018,3,25,13,30,878.0,126.0,2.9,9.6,800.0,779.16,621.25
2018,3,25,13,45,573.5,226.5,2.9,9.6,661.5,622.25,498.98
2018,3,25,14,0,269.0,327.0,2.9,9.6,523.0,477.58,383.52
2018,3,25,14,15,303.0,308.5,2.85,9.55,520.5,461.44,371.59
2018,3,25,14,30,337.0,290.0,2.8,9.5,518.0,441.45,355.34
2018,3,25,14,45,198.0,240.0,2.8,9.45,372.0,306.85,247.92
2018,3,25,15,0,59.0,190.0,2.8,9.4,226.0,190.8,154.16
2018,3,25,15,15,30.0,151.5,2.8,9.4,170.0,142.93,115.03
2018,3,25,15,30,1.0,113.0,2.8,9.4,114.0,99.72,79.59
2018,3,25,15,45,48.0,120.5,2.6,9.2,142.5,115.32,91.39
2018,3,25,16,0,95.0,128.0,2.4,9.0,171.0,122.57,95.43
2018,3,25,16,15,295.0,117.0,2.15,8.6,229.5,118.58,83.91
2018,3,25,16,30,495.0,106.0,1.9,8.2,288.0,94.98,65.05
2018,3,25,16,45,409.0,99.0,1.6,7.85,234.0,71.04,59.26
2018,3,25,17,0,323.0,92.0,1.3,7.5,180.0,67.1,55.8
2018,3,25,17,15,307.0,73.5,1.3,6.75,142.5,54.76,44.53
2018,3,25,17,30,291.0,55.0,1.3,6.0,105.0,41.83,32.46
2018,3,25,17,45,306.5,41.0,1.25,5.25,77.5,31.89,22.8
2018,3,25,18,0,322.0,27.0,1.2,4.5,50.0,22.72,10.53
2018,3,25,18,15,171.5,15.0,1.25,4.25,26.0,13.64,0.0
2018,3,25,18,30,21.0,3.0,1.3,4.0,2.0,0.0,0.0
2018,3,25,18,45,10.5,1.5,1.3,3.8,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,0.3,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,-0.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,-0.6,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,-0.7,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,-0.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,-0.9,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,-1.15,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,-1.2,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,-0.9,0.0,0.0,0.0
2018,3,26,5,45,30.5,3.5,2.2,-0.65,3.0,0.0,0.0
2018,3,26,6,0,61.0,7.0,2.3,-0.4,6.0,0.0,0.0
2018,3,26,6,15,236.5,17.5,2.5,0.4,34.5,116.03,0.0
2018,3,26,6,30,412.0,28.0,2.7,1.2,63.0,259.59,195.69
2018,3,26,6,45,523.0,34.5,2.95,2.0,111.0,344.58,290.39
2018,3,26,7,0,634.0,41.0,3.2,2.8,159.0,446.88,383.83
2018,3,26,7,15,695.0,46.0,3.4,3.55,212.5,524.99,453.3
2018,3,26,7,30,756.0,51.0,3.6,4.3,266.0,607.05,521.8
2018,3,26,7,45,795.0,55.0,3.85,5.1,321.0,675.07,574.92
2018,3,26,8,0,834.0,59.0,4.1,5.9,376.0,736.83,621.45
2018,3,26,8,15,860.0,62.0,4.2,6.5,428.0,793.64,662.59
2018,3,26,8,30,886.0,65.0,4.3,7.1,480.0,849.47,701.98
2018,3,26,8,45,903.5,67.5,4.4,7.75,528.5,895.69,733.21
2018,3,26,9,0,921.0,70.0,4.5,8.4,577.0,939.58,762.28
2018,3,26,9,15,935.5,71.5,4.5,8.95,621.0,976.71,785.46
2018,3,26,9,30,950.0,73.0,4.5,9.5,665.0,1010.76,806.18
2018,3,26,9,45,960.5,74.5,4.55,10.0,703.0,1037.55,822.21
2018,3,26,10,0,971.0,76.0,4.6,10.5,741.0,1060.63,835.65
2018,3,26,10,15,978.0,77.0,4.6,10.85,772.0,1075.7,843.5
2018,3,26,10,30,985.0,78.0,4.6,11.2,803.0,1086.69,848.66
2018,3,26,10,45,989.0,79.5,4.6,11.55,826.5,1091.07,849.38
2018,3,26,11,0,993.0,81.0,4.6,11.9,850.0,1091.17,847.36
2018,3,26,11,15,997.0,80.0,4.55,12.15,865.5,1084.1,840.37
2018,3,26,11,30,1001.0,79.0,4.5,12.4,881.0,1072.78,830.69
2018,3,26,11,45,1004.0,78.5,4.5,12.65,889.0,1056.84,818.53
2018,3,26,12,0,1007.0,78.0,4.5,12.9,897.0,1036.72,803.65
2018,3,26,12,15,1003.0,80.0,4.45,13.05,895.5,1008.79,783.28
2018,3,26,12,30,999.0,82.0,4.4,13.2,894.0,977.15,760.43
2018,3,26,12,45,992.0,84.0,4.35,13.35,883.5,939.38,733.33
2018,3,26,13,0,985.0,86.0,4.3,13.5,873.0,898.47,703.98
2018,3,26,13,15,979.5,86.5,4.25,13.5,855.5,854.27,672.59
2018,3,26,13,30,974.0,87.0,4.2,13.5,838.0,807.29,639.01
2018,3,26,13,45,965.0,87.5,4.15,13.55,812.5,755.35,601.27
2018,3,26,14,0,956.0,88.0,4.1,13.6,787.0,701.42,559.03
2018,3,26,14,15,946.0,86.5,4.05,13.55,754.0,643.29,512.78
2018,3,26,14,30,936.0,85.0,4.0,13.5,721.0,583.88,464.21
2018,3,26,14,45,922.5,84.0,4.0,13.45,682.0,522.23,412.48
2018,3,26,15,0,909.0,83.0,4.0,13.4,643.0,460.23,358.81
2018,3,26,15,15,893.0,80.5,4.0,13.4,598.5,395.94,301.7
2018,3,26,15,30,877.0,78.0,4.0,13.4,554.0,332.2,243.79
2018,3,26,15,45,854.0,75.5,3.65,13.05,505.0,263.55,181.96
2018,3,26,16,0,831.0,73.0,3.3,12.7,456.0,200.51,126.47
2018,3,26,16,15,799.0,70.5,2.95,12.1,404.0,138.87,78.32
2018,3,26,16,30,767.0,68.0,2.6,11.5,352.0,81.03,45.93
2018,3,26,16,45,722.0,63.5,2.25,10.9,298.5,50.48,40.1
2018,3,26,17,0,677.0,59.0,1.9,10.3,245.0,48.14,38.12
2018,3,26,17,15,605.5,52.5,1.9,9.45,192.5,40.13,30.86
2018,3,26,17,30,534.0,46.0,1.9,8.6,140.0,36.2,27.09
2018,3,26,17,45,388.5,37.5,1.95,7.8,93.5,30.29,21.19
2018,3,26,18,0,243.0,29.0,2.0,7.0,47.0,24.42,12.39
2018,3,26,18,15,131.5,16.0,2.0,6.8,24.5,14.55,0.0
2018,3,26,18,30,20.0,3.0,2.0,6.6,2.0,0.0,0.0
2018,3,26,18,45,10.0,1.5,2.05,6.35,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,4.15,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,3.45,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,3.15,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,2.85,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.0,2.55,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.05,2.35,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,2.2,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,2.1,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,2.05,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,1.95,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,1.9,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,2.2,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,3,27,5,45,27.0,3.5,2.0,2.85,3.0,0.0,0.0
2018,3,27,6,0,54.0,7.0,2.0,3.2,6.0,0.0,0.0
2018,3,27,6,15,215.0,18.5,2.15,4.15,35.0,108.25,0.0
2018,3,27,6,30,376.0,30.0,2.3,5.1,64.0,245.75,187.77
2018,3,27,6,45,484.0,37.5,2.5,6.05,111.0,333.9,277.8
2018,3,27,7,0,592.0,45.0,2.7,7.0,158.0,427.64,361.91
2018,3,27,7,15,654.0,50.0,2.8,7.65,210.5,504.72,428.93
2018,3,27,7,30,716.0,55.0,2.9,8.3,263.0,585.74,495.35
2018,3,27,7,45,755.0,59.5,3.0,9.0,316.5,652.71,546.32
2018,3,27,8,0,794.0,64.0,3.1,9.7,370.0,720.63,596.12
2018,3,27,8,15,822.0,67.0,3.25,10.3,421.5,778.06,636.82
2018,3,27,8,30,850.0,70.0,3.4,10.9,473.0,826.47,669.89
2018,3,27,8,45,836.0,82.5,3.5,11.5,512.0,864.82,694.72
2018,3,27,9,0,822.0,95.0,3.6,12.1,551.0,890.46,710.04
2018,3,27,9,15,869.0,88.0,3.6,12.5,603.5,935.83,739.45
2018,3,27,9,30,916.0,81.0,3.6,12.9,656.0,989.09,773.8
2018,3,27,9,45,924.5,83.5,3.6,13.35,692.5,1014.39,787.96
2018,3,27,10,0,933.0,86.0,3.6,13.8,729.0,1036.02,799.81
2018,3,27,10,15,937.5,89.0,3.6,14.2,759.0,1050.43,806.91
2018,3,27,10,30,942.0,92.0,3.6,14.6,789.0,1060.82,811.44
2018,3,27,10,45,947.5,92.5,3.55,14.95,812.0,1065.25,811.83
2018,3,27,11,0,953.0,93.0,3.5,15.3,835.0,1065.6,809.67
2018,3,27,11,15,865.0,139.5,3.5,15.6,823.0,1030.63,784.36
2018,3,27,11,30,777.0,186.0,3.5,15.9,811.0,987.47,753.82
2018,3,27,11,45,679.0,237.5,3.5,16.15,787.5,929.83,713.24
2018,3,27,12,0,581.0,289.0,3.5,16.4,764.0,867.17,666.07
2018,3,27,12,15,600.5,280.5,3.45,16.6,771.0,856.82,658.7
2018,3,27,12,30,620.0,272.0,3.4,16.8,778.0,845.29,650.03
2018,3,27,12,45,642.0,257.0,3.4,16.95,776.5,824.42,635.39
2018,3,27,13,0,664.0,242.0,3.4,17.1,775.0,799.69,617.91
2018,3,27,13,15,719.0,208.5,3.3,17.25,775.0,779.26,603.61
2018,3,27,13,30,774.0,175.0,3.2,17.4,775.0,751.85,583.88
2018,3,27,13,45,845.0,136.0,3.1,17.5,772.5,722.37,562.47
2018,3,27,14,0,916.0,97.0,3.0,17.6,770.0,684.34,533.92
2018,3,27,14,15,919.0,90.5,2.9,17.7,741.5,631.07,492.05
2018,3,27,14,30,922.0,84.0,2.8,17.8,713.0,575.32,447.18
2018,3,27,14,45,922.0,78.0,2.7,17.85,678.0,516.31,398.47
2018,3,27,15,0,922.0,72.0,2.6,17.9,643.0,455.55,346.75
2018,3,27,15,15,907.0,70.0,2.6,17.9,599.0,391.47,291.22
2018,3,27,15,30,892.0,68.0,2.6,17.9,555.0,327.81,234.68
2018,3,27,15,45,871.5,66.0,2.2,17.7,506.5,263.55,177.31
2018,3,27,16,0,851.0,64.0,1.8,17.5,458.0,200.92,123.12
2018,3,27,16,15,820.0,62.0,1.65,16.85,406.5,139.05,75.95
2018,3,27,16,30,789.0,60.0,1.5,16.2,355.0,75.23,39.64
2018,3,27,16,45,743.5,57.0,1.3,15.6,301.5,45.11,34.58
2018,3,27,17,0,698.0,54.0,1.1,15.0,248.0,43.78,33.54
2018,3,27,17,15,513.0,55.5,1.15,14.1,182.0,42.12,32.07
2018,3,27,17,30,328.0,57.0,1.2,13.2,116.0,43.35,32.93
2018,3,27,17,45,266.5,42.0,1.25,12.3,79.5,32.49,22.75
2018,3,27,18,0,205.0,27.0,1.3,11.4,43.0,21.22,10.35
2018,3,27,18,15,115.0,15.5,1.3,11.05,23.0,14.1,0.0
2018,3,27,18,30,25.0,4.0,1.3,10.7,3.0,0.0,0.0
2018,3,27,18,45,12.5,2.0,1.35,10.4,1.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,28,5,45,28.5,3.0,1.65,5.35,3.0,0.0,0.0
2018,3,28,6,0,57.0,6.0,1.7,5.6,6.0,5.46,0.0
2018,3,28,6,15,216.0,18.0,1.95,6.3,36.0,127.84,0.0
2018,3,28,6,30,375.0,30.0,2.2,7.0,66.0,246.05,190.47
2018,3,28,6,45,478.0,38.0,2.45,7.7,113.0,332.04,275.4
2018,3,28,7,0,581.0,46.0,2.7,8.4,160.0,428.49,361.11
2018,3,28,7,15,643.5,51.5,2.75,9.0,212.5,500.91,423.8
2018,3,28,7,30,706.0,57.0,2.8,9.6,265.0,582.49,490.14
2018,3,28,7,45,746.5,60.5,2.8,10.2,318.0,648.92,540.08
2018,3,28,8,0,787.0,64.0,2.8,10.8,371.0,716.38,588.86
2018,3,28,8,15,815.5,67.0,2.75,11.4,422.5,773.92,628.18
2018,3,28,8,30,844.0,70.0,2.7,12.0,474.0,822.5,659.74
2018,3,28,8,45,864.0,73.0,2.7,12.55,522.5,870.08,690.3
2018,3,28,9,0,884.0,76.0,2.7,13.1,571.0,915.6,718.75
2018,3,28,9,15,902.0,76.5,2.65,13.55,614.5,953.68,741.35
2018,3,28,9,30,920.0,77.0,2.6,14.0,658.0,988.98,761.74
2018,3,28,9,45,934.5,76.5,2.55,14.5,696.5,1016.54,776.48
2018,3,28,10,0,949.0,76.0,2.5,15.0,735.0,1040.66,788.86
2018,3,28,10,15,957.5,77.5,2.5,15.4,766.5,1057.5,797.26
2018,3,28,10,30,966.0,79.0,2.5,15.8,798.0,1070.35,803.18
2018,3,28,10,45,972.0,80.0,2.5,16.25,822.5,1075.97,804.35
2018,3,28,11,0,978.0,81.0,2.5,16.7,847.0,1077.4,803.01
2018,3,28,11,15,981.5,81.5,2.55,17.0,863.0,1071.52,798.14
2018,3,28,11,30,985.0,82.0,2.6,17.3,879.0,1061.44,790.73
2018,3,28,11,45,987.0,82.0,2.7,17.65,886.5,1045.18,779.79
2018,3,28,12,0,989.0,82.0,2.8,18.0,894.0,1024.83,766.26
2018,3,28,12,15,989.0,81.5,2.8,18.2,893.5,998.1,748.02
2018,3,28,12,30,989.0,81.0,2.8,18.4,893.0,967.58,727.34
2018,3,28,12,45,986.5,81.5,2.85,18.65,884.0,932.3,703.74
2018,3,28,13,0,984.0,82.0,2.9,18.9,875.0,893.63,677.73
2018,3,28,13,15,979.5,81.5,2.9,19.05,857.5,849.19,647.48
2018,3,28,13,30,975.0,81.0,2.9,19.2,840.0,801.94,615.06
2018,3,28,13,45,969.0,80.0,2.85,19.35,815.0,750.55,579.15
2018,3,28,14,0,963.0,79.0,2.8,19.5,790.0,696.95,538.57
2018,3,28,14,15,955.0,78.0,2.75,19.55,758.0,640.19,494.79
2018,3,28,14,30,947.0,77.0,2.7,19.6,726.0,581.92,448.58
2018,3,28,14,45,936.0,75.0,2.6,19.65,687.5,520.03,398.06
2018,3,28,15,0,925.0,73.0,2.5,19.7,649.0,457.53,345.49
2018,3,28,15,15,910.5,71.0,2.5,19.7,605.0,393.43,290.4
2018,3,28,15,30,896.0,69.0,2.5,19.7,561.0,329.69,234.23
2018,3,28,15,45,876.0,67.0,2.2,19.5,512.5,265.29,177.23
2018,3,28,16,0,856.0,65.0,1.9,19.3,464.0,202.45,123.28
2018,3,28,16,15,829.0,62.0,1.75,18.65,412.5,139.88,75.72
2018,3,28,16,30,802.0,59.0,1.6,18.0,361.0,74.8,38.71
2018,3,28,16,45,762.5,54.5,1.4,17.4,307.5,43.11,32.55
2018,3,28,17,0,723.0,50.0,1.2,16.8,254.0,40.42,30.31
2018,3,28,17,15,636.0,47.5,1.25,15.85,199.5,39.26,29.31
2018,3,28,17,30,549.0,45.0,1.3,14.9,145.0,35.16,25.5
2018,3,28,17,45,407.5,36.5,1.4,13.95,97.5,29.18,19.77
2018,3,28,18,0,266.0,28.0,1.5,13.0,50.0,23.17,12.21
2018,3,28,18,15,142.0,15.0,1.5,12.6,26.0,13.64,0.0
2018,3,28,18,30,18.0,2.0,1.5,12.2,2.0,0.0,0.0
2018,3,28,18,45,9.0,1.0,1.55,11.85,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,29,5,45,27.0,4.0,1.6,7.25,4.0,0.0,0.0
2018,3,29,6,0,54.0,8.0,1.6,7.5,8.0,27.49,0.0
2018,3,29,6,15,145.5,21.0,1.9,8.25,33.0,102.79,0.0
2018,3,29,6,30,237.0,34.0,2.2,9.0,58.0,182.95,142.26
2018,3,29,6,45,314.5,46.5,2.45,9.8,98.0,251.24,207.65
2018,3,29,7,0,392.0,59.0,2.7,10.6,138.0,332.07,279.13
2018,3,29,7,15,487.5,66.0,2.75,11.2,193.0,423.29,357.0
2018,3,29,7,30,583.0,73.0,2.8,11.8,248.0,522.25,438.04
2018,3,29,7,45,656.5,74.5,2.85,12.4,306.0,605.03,502.21
2018,3,29,8,0,730.0,76.0,2.9,13.0,364.0,687.78,563.09
2018,3,29,8,15,737.5,86.0,2.85,13.55,410.0,734.4,594.43
2018,3,29,8,30,745.0,96.0,2.8,14.1,456.0,783.68,627.06
2018,3,29,8,45,715.0,116.5,2.7,14.65,490.0,805.61,638.7
2018,3,29,9,0,685.0,137.0,2.6,15.2,524.0,822.03,646.42
2018,3,29,9,15,807.0,108.0,2.55,15.75,597.0,913.04,706.91
2018,3,29,9,30,929.0,79.0,2.5,16.3,670.0,1001.1,762.62
2018,3,29,9,45,942.5,78.5,2.4,16.85,708.0,1027.75,775.17
2018,3,29,10,0,956.0,78.0,2.3,17.4,746.0,1050.88,785.86
2018,3,29,10,15,963.0,80.0,2.3,17.8,777.0,1066.78,793.46
2018,3,29,10,30,970.0,82.0,2.3,18.2,808.0,1078.61,798.58
2018,3,29,10,45,965.5,87.5,2.3,18.6,829.0,1078.76,796.32
2018,3,29,11,0,961.0,93.0,2.3,19.0,850.0,1074.63,791.6
2018,3,29,11,15,942.0,105.5,2.35,19.35,859.0,1059.61,780.83
2018,3,29,11,30,923.0,118.0,2.4,19.7,868.0,1040.46,767.6
2018,3,29,11,45,956.5,102.0,2.45,20.0,885.5,1037.95,765.51
2018,3,29,12,0,990.0,86.0,2.5,20.3,903.0,1030.36,760.06
2018,3,29,12,15,991.0,85.5,2.45,20.5,903.0,1004.39,742.0
2018,3,29,12,30,992.0,85.0,2.4,20.7,903.0,974.58,721.68
2018,3,29,12,45,963.5,98.5,2.4,20.95,886.0,930.27,692.14
2018,3,29,13,0,935.0,112.0,2.4,21.2,869.0,883.79,661.1
2018,3,29,13,15,944.5,104.5,2.4,21.3,856.0,844.88,635.35
2018,3,29,13,30,954.0,97.0,2.4,21.4,843.0,802.23,606.78
2018,3,29,13,45,844.0,138.5,2.4,21.5,783.5,723.54,550.5
2018,3,29,14,0,734.0,180.0,2.4,21.6,724.0,647.66,493.93
2018,3,29,14,15,750.0,164.0,2.35,21.55,700.0,599.92,458.37
2018,3,29,14,30,766.0,148.0,2.3,21.5,676.0,549.04,419.09
2018,3,29,14,45,741.5,145.0,2.3,21.5,633.5,487.43,370.54
2018,3,29,15,0,717.0,142.0,2.3,21.5,591.0,427.24,321.73
2018,3,29,15,15,748.5,120.5,2.3,21.5,560.5,372.92,275.24
2018,3,29,15,30,780.0,99.0,2.3,21.5,530.0,317.54,226.05
2018,3,29,15,45,814.5,83.5,2.1,21.1,498.5,260.49,174.45
2018,3,29,16,0,849.0,68.0,1.9,20.7,467.0,203.58,123.76
2018,3,29,16,15,831.0,64.5,1.75,19.95,418.5,136.72,72.64
2018,3,29,16,30,813.0,61.0,1.6,19.2,370.0,76.69,39.85
2018,3,29,16,45,762.5,58.0,1.45,18.5,314.0,45.86,34.8
2018,3,29,17,0,712.0,55.0,1.3,17.8,258.0,44.52,33.78
2018,3,29,17,15,655.5,49.5,1.35,16.8,206.5,41.03,30.75
2018,3,29,17,30,599.0,44.0,1.4,15.8,155.0,37.53,27.5
2018,3,29,17,45,484.0,36.5,1.45,14.8,107.5,29.25,19.8
2018,3,29,18,0,369.0,29.0,1.5,13.8,60.0,24.15,13.33
2018,3,29,18,15,209.0,17.5,1.5,13.4,32.5,15.92,0.0
2018,3,29,18,30,49.0,6.0,1.5,13.0,5.0,0.0,0.0
2018,3,29,18,45,24.5,3.0,1.55,12.6,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,30,5,45,11.5,3.5,1.05,8.2,3.5,0.0,0.0
2018,3,30,6,0,23.0,7.0,1.0,8.4,7.0,15.01,0.0
2018,3,30,6,15,107.5,22.5,1.05,9.15,32.5,89.78,16.04
2018,3,30,6,30,192.0,38.0,1.1,9.9,58.0,166.57,129.91
2018,3,30,6,45,281.5,50.0,1.1,10.7,98.5,238.24,195.53
2018,3,30,7,0,371.0,62.0,1.1,11.5,139.0,320.13,266.22
2018,3,30,7,15,406.0,76.0,1.1,11.95,182.0,378.14,315.0
2018,3,30,7,30,441.0,90.0,1.1,12.4,225.0,438.6,363.61
2018,3,30,7,45,411.5,115.0,1.1,12.85,259.0,466.76,383.91
2018,3,30,8,0,382.0,140.0,1.1,13.3,293.0,490.28,399.79
2018,3,30,8,15,437.5,148.0,1.05,13.95,345.0,559.71,450.87
2018,3,30,8,30,493.0,156.0,1.0,14.6,397.0,631.66,501.4
2018,3,30,8,45,487.5,175.5,1.0,15.25,433.0,664.54,521.27
2018,3,30,9,0,482.0,195.0,1.0,15.9,469.0,694.81,539.26
2018,3,30,9,15,357.0,243.0,1.0,16.45,454.5,624.3,483.29
2018,3,30,9,30,232.0,291.0,1.0,17.0,440.0,546.24,422.22
2018,3,30,9,45,240.5,309.0,1.0,17.55,471.0,575.94,442.49
2018,3,30,10,0,249.0,327.0,1.0,18.1,502.0,623.33,473.57
2018,3,30,10,15,318.0,325.0,1.0,18.5,558.0,688.74,518.86
2018,3,30,10,30,387.0,323.0,1.0,18.9,614.0,753.65,562.46
2018,3,30,10,45,368.0,340.0,1.05,19.3,623.5,749.64,557.23
2018,3,30,11,0,349.0,357.0,1.1,19.7,633.0,743.57,551.52
2018,3,30,11,15,323.5,373.0,1.15,20.05,632.5,728.11,539.55
2018,3,30,11,30,298.0,389.0,1.2,20.4,632.0,711.19,526.72
2018,3,30,11,45,286.5,395.5,1.2,20.7,631.0,696.61,515.68
2018,3,30,12,0,275.0,402.0,1.2,21.0,630.0,680.89,503.9
2018,3,30,12,15,301.5,394.5,1.25,21.2,644.5,684.75,507.32
2018,3,30,12,30,328.0,387.0,1.3,21.4,659.0,686.05,508.76
2018,3,30,12,45,400.0,355.5,1.3,21.55,683.5,699.77,519.64
2018,3,30,13,0,472.0,324.0,1.3,21.7,708.0,716.93,532.28
2018,3,30,13,15,476.5,314.5,1.35,21.75,695.5,686.38,511.52
2018,3,30,13,30,481.0,305.0,1.4,21.8,683.0,654.05,489.61
2018,3,30,13,45,436.5,310.5,1.4,21.8,645.5,599.69,450.72
2018,3,30,14,0,392.0,316.0,1.4,21.8,608.0,543.92,410.48
2018,3,30,14,15,448.0,282.0,1.4,21.75,602.5,524.62,396.97
2018,3,30,14,30,504.0,248.0,1.4,21.7,597.0,494.92,374.72
2018,3,30,14,45,425.5,257.0,1.4,21.65,540.5,430.88,326.09
2018,3,30,15,0,347.0,266.0,1.4,21.6,484.0,373.92,282.59
2018,3,30,15,15,296.5,253.5,1.4,21.6,431.0,319.43,240.54
2018,3,30,15,30,246.0,241.0,1.4,21.6,378.0,270.8,202.9
2018,3,30,15,45,310.0,208.5,1.3,21.3,365.5,239.99,175.52
2018,3,30,16,0,374.0,176.0,1.2,21.0,353.0,201.78,141.73
2018,3,30,16,15,350.0,158.5,1.1,20.5,309.5,157.56,108.85
2018,3,30,16,30,326.0,141.0,1.0,20.0,266.0,116.63,83.46
2018,3,30,16,45,312.0,120.5,0.95,19.45,226.0,89.39,72.32
2018,3,30,17,0,298.0,100.0,0.9,18.9,186.0,75.71,60.76
2018,3,30,17,15,289.0,81.5,0.95,18.2,151.0,60.24,47.35
2018,3,30,17,30,280.0,63.0,1.0,17.5,116.0,47.57,36.08
2018,3,30,17,45,216.5,47.5,1.05,16.8,80.5,36.5,25.91
2018,3,30,18,0,153.0,32.0,1.1,16.1,45.0,25.0,14.19
2018,3,30,18,15,88.5,18.0,1.15,15.5,24.5,16.37,0.0
2018,3,30,18,30,24.0,4.0,1.2,14.9,4.0,0.0,0.0
2018,3,30,18,45,12.0,2.0,1.25,14.3,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,31,5,45,0.0,2.0,1.65,7.45,2.0,0.0,0.0
2018,3,31,6,0,0.0,4.0,1.7,7.8,4.0,3.64,0.0
2018,3,31,6,15,0.5,17.0,1.95,8.45,17.0,15.2,0.87
2018,3,31,6,30,1.0,30.0,2.2,9.1,30.0,28.02,17.64
2018,3,31,6,45,10.0,49.5,2.45,9.7,51.5,53.14,40.03
2018,3,31,7,0,19.0,69.0,2.7,10.3,73.0,84.8,67.93
2018,3,31,7,15,34.5,91.0,2.6,10.8,101.0,119.58,98.32
2018,3,31,7,30,50.0,113.0,2.5,11.3,129.0,155.39,129.02
2018,3,31,7,45,165.0,135.0,2.45,11.8,199.5,279.33,234.92
2018,3,31,8,0,280.0,157.0,2.4,12.3,270.0,415.53,346.18
2018,3,31,8,15,264.5,182.0,2.4,12.85,300.0,441.91,364.14
2018,3,31,8,30,249.0,207.0,2.4,13.4,330.0,465.84,380.27
2018,3,31,8,45,245.5,230.5,2.45,14.0,361.5,496.36,401.51
2018,3,31,9,0,242.0,254.0,2.5,14.6,393.0,507.83,408.13
2018,3,31,9,15,267.5,271.0,2.55,15.1,435.0,572.66,455.51
2018,3,31,9,30,293.0,288.0,2.6,15.6,477.0,619.75,488.72
2018,3,31,9,45,291.5,306.0,2.6,16.1,503.0,640.87,501.59
2018,3,31,10,0,290.0,324.0,2.6,16.6,529.0,660.33,513.35
2018,3,31,10,15,307.0,335.5,2.65,17.05,560.5,689.3,532.84
2018,3,31,10,30,324.0,347.0,2.7,17.5,592.0,716.82,551.07
2018,3,31,10,45,399.0,331.5,2.7,17.95,642.5,771.13,589.8
2018,3,31,11,0,474.0,316.0,2.7,18.4,693.0,840.08,637.31
2018,3,31,11,15,523.5,305.5,2.75,18.65,729.0,870.03,657.7
2018,3,31,11,30,573.0,295.0,2.8,18.9,765.0,896.43,675.85
2018,3,31,11,45,604.0,283.5,2.85,19.15,783.0,899.92,678.11
2018,3,31,12,0,635.0,272.0,2.9,19.4,801.0,902.53,679.91
2018,3,31,12,15,638.0,270.5,2.9,19.55,801.5,882.71,665.72
2018,3,31,12,30,641.0,269.0,2.9,19.7,802.0,860.02,649.73
2018,3,31,12,45,688.0,241.5,2.95,19.8,808.0,847.87,642.61
2018,3,31,13,0,735.0,214.0,3.0,19.9,814.0,829.81,631.11
2018,3,31,13,15,814.0,171.5,3.05,19.85,823.5,812.98,621.34
2018,3,31,13,30,893.0,129.0,3.1,19.8,833.0,787.44,604.5
2018,3,31,13,45,863.5,135.0,3.15,19.75,799.0,733.0,564.93
2018,3,31,14,0,834.0,141.0,3.2,19.7,765.0,674.22,521.22
2018,3,31,14,15,742.5,167.5,3.2,19.45,706.0,597.87,463.16
2018,3,31,14,30,651.0,194.0,3.2,19.2,647.0,527.94,408.92
2018,3,31,14,45,624.0,189.0,3.25,19.0,604.0,469.22,362.52
2018,3,31,15,0,597.0,184.0,3.3,18.8,561.0,412.55,316.43
2018,3,31,15,15,650.5,153.0,3.3,18.8,538.0,364.93,274.74
2018,3,31,15,30,704.0,122.0,3.3,18.8,515.0,310.5,225.68
2018,3,31,15,45,727.5,104.5,3.3,17.9,479.5,253.59,174.85
2018,3,31,16,0,751.0,87.0,3.3,17.0,444.0,197.64,125.33
2018,3,31,16,15,595.0,106.0,3.2,16.25,369.0,140.55,86.95
2018,3,31,16,30,439.0,125.0,3.1,15.5,294.0,105.35,73.24
2018,3,31,16,45,421.5,107.0,3.0,14.7,250.0,76.16,62.19
2018,3,31,17,0,404.0,89.0,2.9,13.9,206.0,64.76,52.34
2018,3,31,17,15,353.0,75.0,2.95,12.95,162.5,55.6,44.27
2018,3,31,17,30,302.0,61.0,3.0,12.0,119.0,46.06,35.58
2018,3,31,17,45,246.0,46.5,3.0,11.1,84.0,35.74,25.92
2018,3,31,18,0,190.0,32.0,3.0,10.2,49.0,25.02,14.91
2018,3,31,18,15,109.5,18.5,3.15,9.75,27.0,16.83,0.0
2018,3,31,18,30,29.0,5.0,3.3,9.3,5.0,0.0,0.0
2018,3,31,18,45,14.5,2.5,3.4,8.85,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,1,5,45,35.0,5.5,1.25,5.3,6.0,0.0,0.0
2018,4,1,6,0,70.0,11.0,1.3,5.7,12.0,36.56,0.0
2018,4,1,6,15,209.0,25.0,1.5,6.45,45.5,139.27,70.94
2018,4,1,6,30,348.0,39.0,1.7,7.2,79.0,244.1,196.58
2018,4,1,6,45,444.0,48.0,1.95,7.9,126.5,328.05,273.69
2018,4,1,7,0,540.0,57.0,2.2,8.6,174.0,421.02,354.94
2018,4,1,7,15,600.0,64.0,2.15,9.3,226.5,496.58,418.16
2018,4,1,7,30,660.0,71.0,2.1,10.0,279.0,576.29,481.54
2018,4,1,7,45,700.5,77.0,2.05,10.65,332.5,643.74,531.05
2018,4,1,8,0,741.0,83.0,2.0,11.3,386.0,712.43,579.29
2018,4,1,8,15,770.0,86.5,1.95,11.95,437.0,764.92,613.77
2018,4,1,8,30,799.0,90.0,1.9,12.6,488.0,821.17,649.97
2018,4,1,8,45,820.0,94.0,1.9,13.25,536.0,869.7,680.1
2018,4,1,9,0,841.0,98.0,1.9,13.9,584.0,916.2,708.23
2018,4,1,9,15,863.0,98.5,1.95,14.45,629.0,957.07,732.86
2018,4,1,9,30,885.0,99.0,2.0,15.0,674.0,985.23,748.71
2018,4,1,9,45,904.5,97.5,2.05,15.55,713.5,1015.53,766.07
2018,4,1,10,0,924.0,96.0,2.1,16.1,753.0,1042.63,781.2
2018,4,1,10,15,932.5,96.5,2.15,16.55,783.5,1057.51,788.66
2018,4,1,10,30,941.0,97.0,2.2,17.0,814.0,1068.52,793.83
2018,4,1,10,45,946.5,98.5,2.3,17.45,837.5,1073.63,795.98
2018,4,1,11,0,952.0,100.0,2.4,17.9,861.0,1074.64,795.64
2018,4,1,11,15,955.0,101.0,2.45,18.1,876.5,1068.46,790.95
2018,4,1,11,30,958.0,102.0,2.5,18.3,892.0,1058.18,783.81
2018,4,1,11,45,959.5,102.0,2.6,18.55,899.0,1041.32,772.9
2018,4,1,12,0,961.0,102.0,2.7,18.8,906.0,1020.52,759.49
2018,4,1,12,15,960.5,102.0,2.8,18.85,905.0,994.02,742.87
2018,4,1,12,30,960.0,102.0,2.9,18.9,904.0,963.87,723.76
2018,4,1,12,45,958.0,101.5,3.0,18.95,894.5,928.4,700.91
2018,4,1,13,0,956.0,101.0,3.1,19.0,885.0,889.68,675.64
2018,4,1,13,15,951.5,100.5,3.15,18.95,867.5,845.91,646.53
2018,4,1,13,30,947.0,100.0,3.2,18.9,850.0,799.44,615.22
2018,4,1,13,45,940.5,99.0,3.3,18.8,825.0,748.62,580.09
2018,4,1,14,0,934.0,98.0,3.4,18.7,800.0,695.72,540.84
2018,4,1,14,15,924.5,96.5,3.5,18.5,767.0,638.77,497.51
2018,4,1,14,30,915.0,95.0,3.6,18.3,734.0,580.56,451.71
2018,4,1,14,45,903.0,93.0,3.7,18.1,695.5,519.72,402.26
2018,4,1,15,0,891.0,91.0,3.8,17.9,657.0,458.44,350.69
2018,4,1,15,15,875.0,88.5,3.8,17.9,612.5,395.13,295.56
2018,4,1,15,30,859.0,86.0,3.8,17.9,568.0,328.75,236.85
2018,4,1,15,45,831.0,83.5,3.95,17.05,517.0,263.56,179.82
2018,4,1,16,0,803.0,81.0,4.1,16.2,466.0,201.14,126.45
2018,4,1,16,15,768.5,78.0,4.15,15.45,413.5,140.7,80.12
2018,4,1,16,30,734.0,75.0,4.2,14.7,361.0,84.45,49.09
2018,4,1,16,45,694.0,70.5,4.2,13.95,309.5,50.6,39.68
2018,4,1,17,0,654.0,66.0,4.2,13.2,258.0,48.76,38.21
2018,4,1,17,15,585.0,60.0,4.25,12.35,206.0,45.55,35.39
2018,4,1,17,30,516.0,54.0,4.3,11.5,154.0,42.36,32.37
2018,4,1,17,45,405.5,44.0,4.3,10.65,108.0,35.46,25.76
2018,4,1,18,0,295.0,34.0,4.3,9.8,62.0,28.4,17.98
2018,4,1,18,15,165.0,20.0,4.25,9.4,34.0,15.91,0.0
2018,4,1,18,30,35.0,6.0,4.2,9.0,6.0,5.46,0.0
2018,4,1,18,45,17.5,3.0,4.15,8.6,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.0,8.05,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.35,6.2,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,5.4,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,5.15,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,4,2,5,45,37.0,6.5,2.7,6.15,7.5,0.0,0.0
2018,4,2,6,0,74.0,13.0,2.9,6.5,15.0,40.02,0.0
2018,4,2,6,15,159.5,27.5,3.0,6.95,43.0,123.6,72.87
2018,4,2,6,30,245.0,42.0,3.1,7.4,71.0,197.21,159.83
2018,4,2,6,45,308.0,56.5,3.2,7.9,112.0,261.61,219.8
2018,4,2,7,0,371.0,71.0,3.3,8.4,153.0,332.73,283.27
2018,4,2,7,15,469.5,78.0,3.35,8.9,210.0,428.07,365.01
2018,4,2,7,30,568.0,85.0,3.4,9.4,267.0,529.26,448.55
2018,4,2,7,45,631.0,88.5,3.4,9.95,323.0,606.85,509.46
2018,4,2,8,0,694.0,92.0,3.4,10.5,379.0,687.49,569.42
2018,4,2,8,15,556.0,136.5,3.3,11.1,385.0,645.12,532.58
2018,4,2,8,30,418.0,181.0,3.2,11.7,391.0,597.04,489.54
2018,4,2,8,45,431.0,198.0,3.1,12.25,432.5,640.68,520.51
2018,4,2,9,0,444.0,215.0,3.0,12.8,474.0,683.13,549.26
2018,4,2,9,15,591.5,180.0,2.95,13.3,551.5,799.78,635.56
2018,4,2,9,30,739.0,145.0,2.9,13.8,629.0,914.56,713.51
2018,4,2,9,45,827.0,118.5,2.85,14.3,688.0,974.95,751.13
2018,4,2,10,0,915.0,92.0,2.8,14.8,747.0,1029.54,784.43
2018,4,2,10,15,923.0,93.0,2.75,15.2,777.0,1044.41,790.88
2018,4,2,10,30,931.0,94.0,2.7,15.6,807.0,1055.43,795.22
2018,4,2,10,45,936.5,95.0,2.7,16.0,830.0,1059.95,795.94
2018,4,2,11,0,942.0,96.0,2.7,16.4,853.0,1060.43,794.2
2018,4,2,11,15,945.5,97.0,2.7,16.7,868.5,1054.82,788.95
2018,4,2,11,30,949.0,98.0,2.7,17.0,884.0,1045.16,781.25
2018,4,2,11,45,950.0,98.5,2.65,17.35,891.0,1028.49,768.45
2018,4,2,12,0,951.0,99.0,2.6,17.7,898.0,1007.94,753.29
2018,4,2,12,15,950.5,98.5,2.65,17.9,896.5,981.17,735.54
2018,4,2,12,30,950.0,98.0,2.7,18.1,895.0,950.79,715.4
2018,4,2,12,45,947.5,98.0,2.7,18.3,886.0,915.75,691.64
2018,4,2,13,0,945.0,98.0,2.7,18.5,877.0,877.51,665.66
2018,4,2,13,15,939.5,98.5,2.7,18.55,859.5,834.4,636.55
2018,4,2,13,30,934.0,99.0,2.7,18.6,842.0,788.68,605.4
2018,4,2,13,45,926.0,98.5,2.7,18.65,816.5,737.89,569.66
2018,4,2,14,0,918.0,98.0,2.7,18.7,791.0,685.22,530.15
2018,4,2,14,15,908.5,97.5,2.65,18.65,759.5,630.01,487.66
2018,4,2,14,30,899.0,97.0,2.6,18.6,728.0,573.55,442.98
2018,4,2,14,45,886.0,95.5,2.55,18.55,689.5,513.55,394.25
2018,4,2,15,0,873.0,94.0,2.5,18.5,651.0,453.25,343.73
2018,4,2,15,15,857.0,91.0,2.5,18.5,607.0,387.56,287.67
2018,4,2,15,30,841.0,88.0,2.5,18.5,563.0,324.86,232.6
2018,4,2,15,45,822.5,84.5,2.35,18.1,515.5,262.16,177.42
2018,4,2,16,0,804.0,81.0,2.2,17.7,468.0,201.07,125.07
2018,4,2,16,15,774.5,77.0,2.1,17.1,416.5,140.29,78.78
2018,4,2,16,30,745.0,73.0,2.0,16.5,365.0,83.07,47.27
2018,4,2,16,45,699.5,69.0,1.85,15.9,312.0,54.16,42.5
2018,4,2,17,0,654.0,65.0,1.7,15.3,259.0,47.85,37.1
2018,4,2,17,15,582.0,59.0,1.75,14.25,206.5,44.59,34.29
2018,4,2,17,30,510.0,53.0,1.8,13.2,154.0,41.33,31.28
2018,4,2,17,45,388.0,44.0,1.8,12.2,107.5,35.26,25.49
2018,4,2,18,0,266.0,35.0,1.8,11.2,61.0,27.45,17.33
2018,4,2,18,15,141.5,20.0,1.95,10.65,33.0,15.86,0.0
2018,4,2,18,30,17.0,5.0,2.1,10.1,5.0,4.55,0.0
2018,4,2,18,45,8.5,2.5,2.2,9.6,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,5.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,4.45,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,3,5,45,53.0,7.5,1.35,4.1,9.0,0.0,0.0
2018,4,3,6,0,106.0,15.0,1.3,4.6,18.0,54.22,0.0
2018,4,3,6,15,254.5,28.0,1.6,5.4,55.0,166.52,109.73
2018,4,3,6,30,403.0,41.0,1.9,6.2,92.0,274.95,224.6
2018,4,3,6,45,499.0,49.0,2.2,7.0,142.0,361.1,303.12
2018,4,3,7,0,595.0,57.0,2.5,7.8,192.0,456.02,385.85
2018,4,3,7,15,653.5,63.0,2.5,8.45,246.0,532.17,449.52
2018,4,3,7,30,712.0,69.0,2.5,9.1,300.0,612.17,512.88
2018,4,3,7,45,751.0,73.5,2.55,9.7,354.5,674.87,558.98
2018,4,3,8,0,790.0,78.0,2.6,10.3,409.0,742.81,607.5
2018,4,3,8,15,816.5,82.0,2.65,10.9,461.0,800.07,646.54
2018,4,3,8,30,843.0,86.0,2.7,11.5,513.0,856.26,683.87
2018,4,3,8,45,861.5,89.0,2.7,12.1,561.0,902.58,712.9
2018,4,3,9,0,880.0,92.0,2.7,12.7,609.0,946.59,739.82
2018,4,3,9,15,892.0,95.0,2.7,13.2,651.5,972.12,753.8
2018,4,3,9,30,904.0,98.0,2.7,13.7,694.0,1003.84,772.13
2018,4,3,9,45,912.0,101.5,2.7,14.25,730.5,1028.85,785.56
2018,4,3,10,0,920.0,105.0,2.7,14.8,767.0,1050.19,796.54
2018,4,3,10,15,928.0,106.0,2.65,15.25,797.5,1064.86,802.89
2018,4,3,10,30,936.0,107.0,2.6,15.7,828.0,1075.64,806.8
2018,4,3,10,45,940.5,108.5,2.55,16.15,850.5,1079.44,806.27
2018,4,3,11,0,945.0,110.0,2.5,16.6,873.0,1079.16,803.29
2018,4,3,11,15,948.5,110.5,2.45,16.9,888.0,1072.7,796.92
2018,4,3,11,30,952.0,111.0,2.4,17.2,903.0,1062.18,788.14
2018,4,3,11,45,907.5,135.5,2.35,17.5,895.5,1026.11,762.84
2018,4,3,12,0,863.0,160.0,2.3,17.8,888.0,997.78,742.97
2018,4,3,12,15,872.0,154.0,2.35,17.95,889.0,974.76,728.11
2018,4,3,12,30,881.0,148.0,2.4,18.1,890.0,947.93,710.63
2018,4,3,12,45,901.5,135.5,2.4,18.25,888.0,913.14,687.31
2018,4,3,13,0,922.0,123.0,2.4,18.4,886.0,882.92,667.09
2018,4,3,13,15,917.0,122.0,2.5,18.4,868.0,839.27,638.68
2018,4,3,13,30,912.0,121.0,2.6,18.4,850.0,793.09,608.16
2018,4,3,13,45,900.0,121.5,2.65,18.35,822.5,741.14,571.42
2018,4,3,14,0,888.0,122.0,2.7,18.3,795.0,687.72,531.91
2018,4,3,14,15,881.5,118.5,2.8,18.15,763.5,633.78,491.29
2018,4,3,14,30,875.0,115.0,2.9,18.0,732.0,576.41,446.67
2018,4,3,14,45,857.5,111.0,3.0,17.8,689.0,512.23,395.39
2018,4,3,15,0,840.0,107.0,3.1,17.6,646.0,448.48,342.63
2018,4,3,15,15,830.5,104.5,3.1,17.6,607.0,389.61,291.41
2018,4,3,15,30,821.0,102.0,3.1,17.6,568.0,330.73,238.96
2018,4,3,15,45,796.0,98.5,3.2,16.85,518.5,267.63,183.99
2018,4,3,16,0,771.0,95.0,3.3,16.1,469.0,207.03,132.39
2018,4,3,16,15,736.0,91.5,3.25,15.35,417.0,143.1,83.38
2018,4,3,16,30,701.0,88.0,3.2,14.6,365.0,87.88,52.74
2018,4,3,16,45,653.5,82.0,3.15,13.9,311.5,58.92,47.08
2018,4,3,17,0,606.0,76.0,3.1,13.2,258.0,56.28,44.94
2018,4,3,17,15,537.5,68.5,3.05,12.25,206.5,52.22,41.41
2018,4,3,17,30,469.0,61.0,3.0,11.3,155.0,48.12,37.61
2018,4,3,17,45,363.5,49.5,3.0,10.35,109.5,40.14,30.04
2018,4,3,18,0,258.0,38.0,3.0,9.4,64.0,29.77,19.61
2018,4,3,18,15,146.0,23.0,3.0,8.95,36.0,18.26,0.0
2018,4,3,18,30,34.0,8.0,3.0,8.5,8.0,7.28,0.0
2018,4,3,18,45,17.0,4.0,3.0,8.05,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,4,5,45,17.5,6.0,2.25,6.0,6.5,0.0,0.0
2018,4,4,6,0,35.0,12.0,2.4,6.2,13.0,24.37,0.0
2018,4,4,6,15,113.0,28.5,2.6,6.7,41.5,97.61,66.36
2018,4,4,6,30,191.0,45.0,2.8,7.2,70.0,173.92,141.89
