Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,10,30,937.0,103.0,0.8,17.9,863.0,1073.46,766.94
2018,4,14,10,45,943.0,103.0,0.85,18.2,885.0,1076.41,768.06
2018,4,14,11,0,949.0,103.0,0.9,18.5,907.0,1075.33,766.95
2018,4,14,11,15,952.0,104.0,0.95,18.7,921.5,1068.27,762.62
2018,4,14,11,30,955.0,105.0,1.0,18.9,936.0,1057.17,755.99
2018,4,14,11,45,956.0,105.0,1.05,19.1,942.0,1039.1,745.17
2018,4,14,12,0,957.0,105.0,1.1,19.3,948.0,1017.19,732.06
2018,4,14,12,15,956.5,105.5,1.25,19.4,946.5,990.66,718.08
2018,4,14,12,30,956.0,106.0,1.4,19.5,945.0,960.55,701.47
2018,4,14,12,45,953.5,106.0,1.5,19.55,935.0,924.81,680.23
2018,4,14,13,0,951.0,106.0,1.6,19.6,925.0,885.93,656.59
2018,4,14,13,15,946.5,105.0,1.75,19.6,906.5,841.58,629.52
2018,4,14,13,30,942.0,104.0,1.9,19.6,888.0,794.64,600.03
2018,4,14,13,45,936.0,103.0,2.05,19.6,862.5,744.28,566.49
2018,4,14,14,0,930.0,102.0,2.2,19.6,837.0,691.89,528.98
2018,4,14,14,15,922.0,100.5,2.3,19.45,804.5,636.09,487.58
2018,4,14,14,30,914.0,99.0,2.4,19.3,772.0,578.94,443.61
2018,4,14,14,45,903.0,97.0,2.5,19.15,733.5,518.85,395.72
2018,4,14,15,0,892.0,95.0,2.6,19.0,695.0,458.29,345.63
2018,4,14,15,15,877.0,92.5,2.6,19.0,650.5,395.65,291.94
2018,4,14,15,30,862.0,90.0,2.6,19.0,606.0,333.55,237.45
2018,4,14,15,45,841.0,87.5,2.75,18.4,557.0,265.98,179.08
2018,4,14,16,0,820.0,85.0,2.9,17.8,508.0,204.63,126.98
2018,4,14,16,15,789.5,82.5,2.95,17.1,455.5,144.48,81.48
2018,4,14,16,30,759.0,80.0,3.0,16.4,403.0,88.0,50.91
2018,4,14,16,45,717.0,76.5,3.0,15.75,349.5,53.79,42.12
2018,4,14,17,0,675.0,73.0,3.0,15.1,296.0,52.84,41.51
2018,4,14,17,15,595.5,68.5,3.0,14.2,240.0,50.96,40.02
2018,4,14,17,30,516.0,64.0,3.0,13.3,184.0,49.21,38.48
2018,4,14,17,45,415.5,53.0,2.95,12.45,134.0,41.74,31.59
2018,4,14,18,0,315.0,42.0,2.9,11.6,84.0,34.0,24.17
2018,4,14,18,15,211.5,29.5,2.95,11.15,52.5,23.18,12.38
2018,4,14,18,30,108.0,17.0,3.0,10.7,21.0,15.46,0.0
2018,4,14,18,45,54.0,8.5,3.0,10.25,10.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,6.65,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.5,2.8,6.8,1.5,0.0,0.0
2018,4,15,5,30,8.0,3.0,2.9,7.0,3.0,0.0,0.0
2018,4,15,5,45,41.5,16.0,3.05,7.2,19.0,28.91,0.0
2018,4,15,6,0,75.0,29.0,3.2,7.4,35.0,76.68,51.49
2018,4,15,6,15,237.5,43.0,3.35,7.85,82.5,182.05,147.61
2018,4,15,6,30,400.0,57.0,3.5,8.3,130.0,297.73,249.6
2018,4,15,6,45,511.0,62.5,3.65,8.8,187.0,391.34,331.85
2018,4,15,7,0,622.0,68.0,3.8,9.3,244.0,494.77,419.73
2018,4,15,7,15,669.5,74.0,3.85,9.75,298.0,565.33,477.62
2018,4,15,7,30,717.0,80.0,3.9,10.2,352.0,638.49,534.9
2018,4,15,7,45,733.5,88.0,4.0,10.65,401.0,692.46,574.39
2018,4,15,8,0,750.0,96.0,4.1,11.1,450.0,745.4,612.16
2018,4,15,8,15,790.0,96.5,4.2,11.45,505.0,803.56,653.51
2018,4,15,8,30,830.0,97.0,4.3,11.8,560.0,865.98,697.22
2018,4,15,8,45,847.0,99.5,4.4,12.15,606.5,909.16,726.14
2018,4,15,9,0,864.0,102.0,4.5,12.5,653.0,949.94,753.2
2018,4,15,9,15,876.0,104.5,4.6,12.75,694.0,973.33,767.94
2018,4,15,9,30,888.0,107.0,4.7,13.0,735.0,1003.18,787.45
2018,4,15,9,45,897.5,109.5,4.85,13.25,771.0,1027.26,803.29
2018,4,15,10,0,907.0,112.0,5.0,13.5,807.0,1047.78,816.74
2018,4,15,10,15,914.5,113.0,5.1,13.6,836.0,1060.91,825.14
2018,4,15,10,30,922.0,114.0,5.2,13.7,865.0,1070.21,831.06
2018,4,15,10,45,927.0,115.0,5.3,13.8,886.5,1073.04,832.62
2018,4,15,11,0,932.0,116.0,5.4,13.9,908.0,1071.9,831.58
2018,4,15,11,15,934.5,116.5,5.5,13.9,921.5,1063.73,826.07
2018,4,15,11,30,937.0,117.0,5.6,13.9,935.0,1051.62,817.94
2018,4,15,11,45,938.0,116.5,5.7,13.9,940.5,1033.15,805.4
2018,4,15,12,0,939.0,116.0,5.8,13.9,946.0,1010.93,790.25
2018,4,15,12,15,937.5,116.5,5.9,13.8,943.5,983.75,771.84
2018,4,15,12,30,936.0,117.0,6.0,13.7,941.0,953.14,750.89
2018,4,15,12,45,932.5,116.0,6.1,13.6,929.5,916.08,725.12
2018,4,15,13,0,929.0,115.0,6.2,13.5,918.0,876.06,696.98
2018,4,15,13,15,922.0,115.5,6.3,13.3,899.0,831.94,665.78
2018,4,15,13,30,915.0,116.0,6.4,13.1,880.0,785.48,632.47
2018,4,15,13,45,788.0,160.5,6.5,12.9,804.5,697.6,563.61
2018,4,15,14,0,661.0,205.0,6.6,12.7,729.0,614.55,496.85
2018,4,15,14,15,417.5,257.5,6.6,12.3,584.0,477.14,385.93
2018,4,15,14,30,174.0,310.0,6.6,11.9,439.0,362.2,292.15
2018,4,15,14,45,199.5,291.0,6.55,11.5,431.5,344.34,277.79
2018,4,15,15,0,225.0,272.0,6.5,11.1,424.0,321.92,258.86
2018,4,15,15,15,145.5,245.5,6.5,11.1,341.5,256.75,205.81
2018,4,15,15,30,66.0,219.0,6.5,11.1,259.0,202.63,162.67
2018,4,15,15,45,59.0,201.5,6.35,10.35,235.0,180.47,144.83
2018,4,15,16,0,52.0,184.0,6.2,9.6,211.0,159.38,127.93
2018,4,15,16,15,73.0,173.0,6.05,9.3,206.5,146.8,117.06
2018,4,15,16,30,94.0,162.0,5.9,9.0,202.0,126.03,100.81
2018,4,15,16,45,204.0,134.0,5.75,8.7,206.5,97.17,82.46
2018,4,15,17,0,314.0,106.0,5.6,8.4,211.0,74.99,62.73
2018,4,15,17,15,268.0,95.0,5.3,8.0,173.5,72.16,60.3
2018,4,15,17,30,222.0,84.0,5.0,7.6,136.0,64.31,53.11
2018,4,15,17,45,175.0,66.0,4.7,7.2,100.5,51.31,40.95
2018,4,15,18,0,128.0,48.0,4.4,6.8,65.0,37.91,28.2
2018,4,15,18,15,77.5,31.0,4.25,6.5,40.0,24.88,14.43
2018,4,15,18,30,27.0,14.0,4.1,6.2,15.0,12.73,0.0
2018,4,15,18,45,13.5,7.0,3.9,5.9,7.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,4.9,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,4.65,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,16,5,15,4.0,1.5,1.25,4.05,1.5,0.0,0.0
2018,4,16,5,30,8.0,3.0,1.3,4.3,3.0,0.0,0.0
2018,4,16,5,45,37.0,14.5,1.3,4.6,17.5,26.04,0.0
2018,4,16,6,0,66.0,26.0,1.3,4.9,32.0,68.04,47.21
2018,4,16,6,15,100.5,41.0,1.55,5.2,56.5,104.72,84.18
2018,4,16,6,30,135.0,56.0,1.8,5.5,81.0,144.89,121.3
2018,4,16,6,45,116.0,56.5,2.05,5.8,83.0,138.75,117.52
2018,4,16,7,0,97.0,57.0,2.3,6.1,85.0,131.59,111.84
2018,4,16,7,15,48.5,39.0,2.45,6.25,53.0,73.62,60.57
2018,4,16,7,30,0.0,21.0,2.6,6.4,21.0,18.49,10.66
2018,4,16,7,45,0.0,34.5,2.75,6.55,34.5,30.42,21.09
2018,4,16,8,0,0.0,48.0,2.9,6.7,48.0,42.38,31.41
2018,4,16,8,15,35.5,129.0,3.05,6.75,149.0,155.9,130.08
2018,4,16,8,30,71.0,210.0,3.2,6.8,250.0,276.43,231.19
2018,4,16,8,45,134.0,252.0,3.3,6.85,335.0,397.93,330.94
2018,4,16,9,0,197.0,294.0,3.4,6.9,420.0,506.57,417.54
2018,4,16,9,15,145.0,286.5,3.5,6.9,382.5,449.34,369.6
2018,4,16,9,30,93.0,279.0,3.6,6.9,345.0,372.51,306.4
2018,4,16,9,45,106.5,274.5,3.75,6.95,353.5,397.56,326.72
2018,4,16,10,0,120.0,270.0,3.9,7.0,362.0,405.25,332.93
2018,4,16,10,15,162.5,311.5,4.0,7.0,441.5,492.07,402.17
2018,4,16,10,30,205.0,353.0,4.1,7.0,521.0,577.9,478.7
2018,4,16,10,45,163.0,386.0,4.2,7.0,521.5,567.3,458.24
2018,4,16,11,0,121.0,419.0,4.3,7.0,522.0,555.5,447.11
2018,4,16,11,15,94.0,379.0,4.3,7.05,460.0,465.25,376.29
2018,4,16,11,30,67.0,339.0,4.3,7.1,398.0,393.68,319.27
2018,4,16,11,45,75.5,337.0,4.35,7.1,403.5,396.31,321.86
2018,4,16,12,0,84.0,335.0,4.4,7.1,409.0,398.28,323.7
2018,4,16,12,15,165.0,379.0,4.4,7.1,524.5,522.85,423.59
2018,4,16,12,30,246.0,423.0,4.4,7.1,640.0,638.08,513.07
2018,4,16,12,45,292.5,406.0,4.35,7.05,661.5,646.75,520.27
2018,4,16,13,0,339.0,389.0,4.3,7.0,683.0,651.52,524.86
2018,4,16,13,15,339.0,382.0,4.25,7.0,671.0,625.13,504.34
2018,4,16,13,30,339.0,375.0,4.2,7.0,659.0,597.79,483.07
2018,4,16,13,45,425.0,335.5,4.2,6.95,680.5,603.39,488.88
2018,4,16,14,0,511.0,296.0,4.2,6.9,702.0,596.63,484.26
2018,4,16,14,15,488.5,287.5,4.2,6.9,663.5,543.58,441.55
2018,4,16,14,30,466.0,279.0,4.2,6.9,625.0,491.99,399.44
2018,4,16,14,45,569.5,226.5,4.2,6.9,627.5,465.7,376.58
2018,4,16,15,0,673.0,174.0,4.2,6.9,630.0,428.23,342.34
2018,4,16,15,15,760.0,136.0,4.2,6.9,619.5,383.16,299.4
2018,4,16,15,30,847.0,98.0,4.2,6.9,609.0,331.08,248.11
2018,4,16,15,45,813.5,97.0,4.2,6.85,555.5,267.1,189.59
2018,4,16,16,0,780.0,96.0,4.2,6.8,502.0,206.63,136.09
2018,4,16,16,15,630.0,113.5,4.0,6.7,420.0,146.65,93.59
2018,4,16,16,30,480.0,131.0,3.8,6.6,338.0,109.23,77.82
2018,4,16,16,45,556.5,103.5,3.6,6.45,313.5,73.06,61.24
2018,4,16,17,0,633.0,76.0,3.4,6.3,289.0,54.67,44.67
2018,4,16,17,15,526.0,72.0,3.05,5.9,228.5,53.19,43.44
2018,4,16,17,30,419.0,68.0,2.7,5.5,168.0,50.78,41.19
2018,4,16,17,45,378.5,55.5,2.35,5.15,129.0,43.55,34.28
2018,4,16,18,0,338.0,43.0,2.0,4.8,90.0,34.68,25.64
2018,4,16,18,15,214.0,29.5,1.9,4.5,55.0,23.11,13.49
2018,4,16,18,30,90.0,16.0,1.8,4.2,20.0,14.55,0.0
2018,4,16,18,45,45.0,8.0,1.7,3.9,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,0.85,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,0.85,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,0.95,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,4,17,5,15,15.5,3.0,0.9,1.35,3.0,0.0,0.0
2018,4,17,5,30,31.0,6.0,1.1,1.7,6.0,5.46,0.0
2018,4,17,5,45,155.5,20.5,1.3,2.05,33.0,72.88,0.0
2018,4,17,6,0,280.0,35.0,1.5,2.4,60.0,175.75,132.46
2018,4,17,6,15,384.0,46.0,1.55,2.7,105.0,254.86,211.05
2018,4,17,6,30,488.0,57.0,1.6,3.0,150.0,344.82,292.32
2018,4,17,6,45,551.0,66.0,1.65,3.35,201.5,419.35,358.26
2018,4,17,7,0,614.0,75.0,1.7,3.7,253.0,499.05,425.75
2018,4,17,7,15,662.5,80.0,1.8,4.4,307.0,568.91,482.3
2018,4,17,7,30,711.0,85.0,1.9,5.1,361.0,641.31,538.25
2018,4,17,7,45,746.0,89.5,1.95,5.8,415.0,704.81,583.72
2018,4,17,8,0,781.0,94.0,2.0,6.5,469.0,764.67,625.1
2018,4,17,8,15,806.0,97.5,2.0,7.1,520.0,819.1,661.18
2018,4,17,8,30,831.0,101.0,2.0,7.7,571.0,872.27,695.49
2018,4,17,8,45,849.5,104.0,2.05,8.3,618.5,917.32,723.85
2018,4,17,9,0,868.0,107.0,2.1,8.9,666.0,960.03,750.22
2018,4,17,9,15,884.0,108.0,2.0,9.3,708.5,995.35,769.87
2018,4,17,9,30,900.0,109.0,1.9,9.7,751.0,1017.36,780.21
2018,4,17,9,45,913.5,109.0,1.85,10.1,788.0,1042.62,793.48
2018,4,17,10,0,927.0,109.0,1.8,10.5,825.0,1064.42,804.31
2018,4,17,10,15,933.5,111.0,1.8,10.85,854.5,1077.68,810.5
2018,4,17,10,30,940.0,113.0,1.8,11.2,884.0,1086.99,814.33
2018,4,17,10,45,945.0,113.5,1.75,11.5,906.0,1089.15,813.02
2018,4,17,11,0,950.0,114.0,1.7,11.8,928.0,1087.28,809.33
2018,4,17,11,15,953.0,114.5,1.65,12.0,942.0,1079.35,802.22
2018,4,17,11,30,956.0,115.0,1.6,12.2,956.0,1067.41,792.74
2018,4,17,11,45,957.0,115.5,1.6,12.45,962.0,1049.56,780.34
2018,4,17,12,0,958.0,116.0,1.6,12.7,968.0,1027.87,765.62
2018,4,17,12,15,957.0,116.5,1.6,12.85,966.0,1000.6,747.64
2018,4,17,12,30,956.0,117.0,1.6,13.0,964.0,969.81,727.39
2018,4,17,12,45,954.0,116.5,1.55,13.15,954.0,933.82,702.98
2018,4,17,13,0,952.0,116.0,1.5,13.3,944.0,894.7,676.46
2018,4,17,13,15,945.5,117.0,1.45,13.35,925.0,850.49,646.66
2018,4,17,13,30,939.0,118.0,1.4,13.4,906.0,803.83,614.99
2018,4,17,13,45,930.5,117.0,1.35,13.45,879.0,751.77,577.85
2018,4,17,14,0,922.0,116.0,1.3,13.5,852.0,697.94,537.83
2018,4,17,14,15,914.0,114.0,1.35,13.45,819.0,642.02,496.25
2018,4,17,14,30,906.0,112.0,1.4,13.4,786.0,584.79,452.12
2018,4,17,14,45,892.0,110.0,1.4,13.4,745.5,523.68,403.04
2018,4,17,15,0,878.0,108.0,1.4,13.4,705.0,459.85,350.24
2018,4,17,15,15,859.5,105.0,1.4,13.4,658.0,395.59,295.44
2018,4,17,15,30,841.0,102.0,1.4,13.4,611.0,332.42,240.15
2018,4,17,15,45,827.0,98.5,1.6,13.1,565.5,271.28,186.34
2018,4,17,16,0,813.0,95.0,1.8,12.8,520.0,211.24,134.57
2018,4,17,16,15,783.5,90.5,1.75,12.45,466.5,150.12,87.63
2018,4,17,16,30,754.0,86.0,1.7,12.1,413.0,92.61,55.56
2018,4,17,16,45,706.0,79.5,1.65,11.8,354.5,55.59,44.39
2018,4,17,17,0,658.0,73.0,1.6,11.5,296.0,52.39,41.73
2018,4,17,17,15,596.0,68.0,1.5,10.6,244.0,50.19,39.94
2018,4,17,17,30,534.0,63.0,1.4,9.7,192.0,48.01,38.03
2018,4,17,17,45,457.0,55.0,1.35,8.8,146.0,43.23,33.53
2018,4,17,18,0,380.0,47.0,1.3,7.9,100.0,38.38,28.66
2018,4,17,18,15,248.5,33.0,1.4,7.5,62.0,25.91,15.88
2018,4,17,18,30,117.0,19.0,1.5,7.1,24.0,17.28,0.0
2018,4,17,18,45,58.5,9.5,1.55,6.65,12.0,8.64,0.0
2018,4,17,19,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,3.85,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,4.1,1.0,0.91,0.0
2018,4,18,5,45,0.0,4.0,1.15,4.35,4.0,3.5,0.0
2018,4,18,6,0,0.0,7.0,1.2,4.6,7.0,6.14,0.0
2018,4,18,6,15,0.0,9.0,1.3,5.0,9.0,7.9,1.22
2018,4,18,6,30,0.0,11.0,1.4,5.4,11.0,9.66,2.88
2018,4,18,6,45,0.0,22.5,1.5,5.75,22.5,19.79,11.92
2018,4,18,7,0,0.0,34.0,1.6,6.1,34.0,29.95,20.91
2018,4,18,7,15,0.0,34.0,1.6,6.3,34.0,29.96,20.87
2018,4,18,7,30,0.0,34.0,1.6,6.5,34.0,29.97,20.79
2018,4,18,7,45,0.0,42.0,1.6,6.75,42.0,37.05,26.88
2018,4,18,8,0,0.0,50.0,1.6,7.0,50.0,44.16,32.92
2018,4,18,8,15,1.0,88.0,1.6,7.35,88.5,78.8,62.59
2018,4,18,8,30,2.0,126.0,1.6,7.7,127.0,115.73,93.6
2018,4,18,8,45,1.0,120.0,1.6,8.05,120.5,108.77,87.21
2018,4,18,9,0,0.0,114.0,1.6,8.4,114.0,102.01,81.14
2018,4,18,9,15,5.5,156.0,1.6,8.7,160.0,147.04,118.56
2018,4,18,9,30,11.0,198.0,1.6,9.0,206.0,192.84,155.79
2018,4,18,9,45,46.5,256.0,1.6,9.35,292.0,300.0,242.48
2018,4,18,10,0,82.0,314.0,1.6,9.7,378.0,396.76,317.75
2018,4,18,10,15,194.0,347.0,1.6,9.9,505.0,561.85,444.59
2018,4,18,10,30,306.0,380.0,1.6,10.1,632.0,726.23,573.1
2018,4,18,10,45,283.0,399.5,1.65,10.3,637.0,719.3,555.62
2018,4,18,11,0,260.0,419.0,1.7,10.5,642.0,710.62,548.02
2018,4,18,11,15,253.0,426.0,1.75,10.65,646.0,703.35,542.3
2018,4,18,11,30,246.0,433.0,1.8,10.8,650.0,694.73,535.65
2018,4,18,11,45,196.0,441.5,1.85,10.95,615.0,631.42,488.69
2018,4,18,12,0,146.0,450.0,1.9,11.1,580.0,583.45,452.54
2018,4,18,12,15,116.5,437.5,1.95,11.25,541.0,534.99,416.4
2018,4,18,12,30,87.0,425.0,2.0,11.4,502.0,477.71,373.33
2018,4,18,12,45,116.5,429.5,2.1,11.6,531.5,509.19,398.05
2018,4,18,13,0,146.0,434.0,2.2,11.8,561.0,527.57,412.33
2018,4,18,13,15,145.0,425.5,2.3,11.9,549.5,507.35,397.36
2018,4,18,13,30,144.0,417.0,2.4,12.0,538.0,486.89,382.31
2018,4,18,13,45,210.5,396.0,2.45,12.15,567.5,501.52,394.74
2018,4,18,14,0,277.0,375.0,2.5,12.3,597.0,512.02,403.25
2018,4,18,14,15,294.5,348.5,2.6,12.25,576.0,479.02,378.32
2018,4,18,14,30,312.0,322.0,2.7,12.2,555.0,444.25,351.52
2018,4,18,14,45,423.0,274.5,2.75,12.15,573.0,434.69,343.1
2018,4,18,15,0,534.0,227.0,2.8,12.1,591.0,412.2,322.42
2018,4,18,15,15,676.5,167.0,2.8,12.1,598.0,378.39,289.69
2018,4,18,15,30,819.0,107.0,2.8,12.1,605.0,329.91,241.95
2018,4,18,15,45,833.5,94.5,2.8,11.75,566.5,269.3,186.42
2018,4,18,16,0,848.0,82.0,2.8,11.4,528.0,206.46,130.22
2018,4,18,16,15,830.5,77.0,2.7,11.05,477.5,144.18,81.27
2018,4,18,16,30,813.0,72.0,2.6,10.7,427.0,83.93,47.04
2018,4,18,16,45,782.0,67.5,2.5,10.3,373.5,51.87,41.31
2018,4,18,17,0,751.0,63.0,2.4,9.9,320.0,49.61,39.47
2018,4,18,17,15,699.0,58.0,2.15,9.0,265.5,46.74,37.07
2018,4,18,17,30,647.0,53.0,1.9,8.1,211.0,43.85,34.49
2018,4,18,17,45,565.5,46.5,1.7,7.2,160.0,36.1,27.3
2018,4,18,18,0,484.0,40.0,1.5,6.3,109.0,32.05,23.23
2018,4,18,18,15,332.5,29.5,1.55,5.8,68.0,24.16,14.78
2018,4,18,18,30,181.0,19.0,1.6,5.3,27.0,16.02,0.0
2018,4,18,18,45,90.5,9.5,1.65,4.8,13.5,8.64,0.0
2018,4,18,19,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,2.95,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,2.45,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,2.15,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,1.9,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,1.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,1.35,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,1.3,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,1.2,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,5,15,36.5,4.5,1.55,1.9,4.5,0.0,0.0
2018,4,19,5,30,73.0,9.0,1.7,2.7,9.0,29.74,0.0
2018,4,19,5,45,221.5,20.5,1.85,3.5,39.0,113.15,0.0
2018,4,19,6,0,370.0,32.0,2.0,4.3,69.0,211.82,163.8
2018,4,19,6,15,469.5,40.0,2.25,5.05,115.5,289.79,239.54
2018,4,19,6,30,569.0,48.0,2.5,5.8,162.0,378.26,319.28
2018,4,19,6,45,629.0,54.5,2.8,6.55,214.5,451.84,384.33
2018,4,19,7,0,689.0,61.0,3.1,7.3,267.0,527.01,448.19
2018,4,19,7,15,729.5,65.5,3.2,7.95,321.0,594.35,502.76
2018,4,19,7,30,770.0,70.0,3.3,8.6,375.0,663.34,554.89
2018,4,19,7,45,797.5,74.5,3.4,9.25,428.0,723.52,598.27
2018,4,19,8,0,825.0,79.0,3.5,9.9,481.0,783.38,640.28
2018,4,19,8,15,845.0,82.0,3.6,10.4,531.0,834.29,675.01
2018,4,19,8,30,865.0,85.0,3.7,10.9,581.0,875.25,701.9
2018,4,19,8,45,880.0,88.5,3.75,11.4,628.0,918.15,729.64
2018,4,19,9,0,895.0,92.0,3.8,11.9,675.0,958.5,755.17
2018,4,19,9,15,909.0,93.0,3.8,12.3,717.0,992.15,775.67
2018,4,19,9,30,923.0,94.0,3.8,12.7,759.0,1022.72,793.91
2018,4,19,9,45,933.5,95.0,3.8,13.05,795.5,1046.49,807.53
2018,4,19,10,0,944.0,96.0,3.8,13.4,832.0,1066.64,818.73
2018,4,19,10,15,950.5,97.5,3.85,13.7,861.0,1079.51,825.59
2018,4,19,10,30,957.0,99.0,3.9,14.0,890.0,1088.39,829.93
2018,4,19,10,45,961.0,100.5,3.9,14.25,912.0,1090.68,829.74
2018,4,19,11,0,965.0,102.0,3.9,14.5,934.0,1088.86,826.99
2018,4,19,11,15,968.0,102.0,3.9,14.7,947.5,1080.33,820.05
2018,4,19,11,30,971.0,102.0,3.9,14.9,961.0,1067.75,810.58
2018,4,19,11,45,972.0,102.0,3.95,15.05,967.0,1049.24,797.76
2018,4,19,12,0,973.0,102.0,4.0,15.2,973.0,1026.85,782.41
2018,4,19,12,15,960.0,108.5,4.0,15.3,966.0,994.36,760.0
2018,4,19,12,30,947.0,115.0,4.0,15.4,959.0,958.78,735.49
2018,4,19,12,45,943.0,115.0,3.95,15.5,947.5,921.88,709.73
2018,4,19,13,0,939.0,115.0,3.9,15.6,936.0,882.03,681.82
2018,4,19,13,15,774.5,186.5,3.85,15.65,854.5,786.24,613.01
2018,4,19,13,30,610.0,258.0,3.8,15.7,773.0,695.23,543.0
2018,4,19,13,45,776.5,179.0,3.75,15.75,815.0,703.97,551.77
2018,4,19,14,0,943.0,100.0,3.7,15.8,857.0,696.03,546.33
2018,4,19,14,15,880.5,119.5,3.65,15.8,804.5,626.33,491.28
2018,4,19,14,30,818.0,139.0,3.6,15.8,752.0,560.36,438.33
2018,4,19,14,45,861.5,116.0,3.5,15.75,732.5,511.94,397.69
2018,4,19,15,0,905.0,93.0,3.4,15.7,713.0,460.51,352.62
2018,4,19,15,15,890.5,91.0,3.4,15.7,668.5,398.0,297.86
2018,4,19,15,30,876.0,89.0,3.4,15.7,624.0,335.95,242.34
2018,4,19,15,45,855.5,87.0,3.1,15.5,575.0,268.07,182.16
2018,4,19,16,0,835.0,85.0,2.8,15.3,526.0,206.61,128.97
2018,4,19,16,15,807.5,81.5,2.6,14.9,473.5,145.32,81.93
2018,4,19,16,30,780.0,78.0,2.4,14.5,421.0,87.33,49.86
2018,4,19,16,45,742.5,74.0,2.15,14.1,367.0,56.68,44.92
2018,4,19,17,0,705.0,70.0,1.9,13.7,313.0,50.21,39.39
2018,4,19,17,15,649.5,65.0,1.85,12.8,259.5,47.87,37.5
2018,4,19,17,30,594.0,60.0,1.8,11.9,206.0,45.52,35.46
2018,4,19,17,45,509.0,52.0,1.75,10.95,156.0,40.51,30.83
2018,4,19,18,0,424.0,44.0,1.7,10.0,106.0,35.4,25.85
2018,4,19,18,15,288.5,32.0,1.85,9.45,66.5,26.32,16.51
2018,4,19,18,30,153.0,20.0,2.0,8.9,27.0,15.86,0.0
2018,4,19,18,45,76.5,10.0,2.1,8.4,13.5,9.1,0.0
2018,4,19,19,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,20,5,15,33.0,4.0,1.15,4.3,4.5,0.0,0.0
2018,4,20,5,30,66.0,8.0,1.1,5.0,9.0,26.83,0.0
2018,4,20,5,45,203.5,21.5,1.05,5.7,39.5,109.12,17.45
2018,4,20,6,0,341.0,35.0,1.0,6.4,70.0,203.0,156.88
2018,4,20,6,15,441.0,43.5,1.1,7.0,116.0,280.73,229.61
2018,4,20,6,30,541.0,52.0,1.2,7.6,162.0,368.78,307.01
2018,4,20,6,45,605.0,57.5,1.25,8.25,214.0,442.15,369.7
2018,4,20,7,0,669.0,63.0,1.3,8.9,266.0,520.71,433.7
2018,4,20,7,15,711.0,68.0,1.4,9.75,320.0,585.23,483.99
2018,4,20,7,30,753.0,73.0,1.5,10.6,374.0,655.06,534.84
2018,4,20,7,45,783.0,76.5,1.65,11.5,427.0,715.2,576.61
2018,4,20,8,0,813.0,80.0,1.8,12.4,480.0,775.22,617.23
2018,4,20,8,15,834.5,83.5,1.9,13.0,530.5,827.51,651.57
2018,4,20,8,30,856.0,87.0,2.0,13.6,581.0,878.28,684.26
2018,4,20,8,45,872.5,89.0,2.1,14.2,627.0,912.07,704.67
2018,4,20,9,0,889.0,91.0,2.2,14.8,673.0,951.79,729.16
2018,4,20,9,15,902.0,92.0,2.3,15.25,714.0,984.28,748.85
2018,4,20,9,30,915.0,93.0,2.4,15.7,755.0,1013.68,766.47
2018,4,20,9,45,926.5,93.0,2.5,16.15,791.0,1037.12,780.11
2018,4,20,10,0,938.0,93.0,2.6,16.6,827.0,1057.03,791.5
2018,4,20,10,15,944.0,94.5,2.7,17.0,855.5,1069.33,798.13
2018,4,20,10,30,950.0,96.0,2.8,17.4,884.0,1077.69,802.34
2018,4,20,10,45,954.0,97.0,2.9,17.85,905.5,1079.43,802.22
2018,4,20,11,0,958.0,98.0,3.0,18.3,927.0,1077.12,799.62
2018,4,20,11,15,960.0,98.5,3.05,18.55,940.0,1068.21,792.97
2018,4,20,11,30,962.0,99.0,3.1,18.8,953.0,1055.3,783.88
2018,4,20,11,45,961.5,100.0,3.15,19.05,958.0,1036.55,771.06
2018,4,20,12,0,961.0,101.0,3.2,19.3,963.0,1014.01,755.84
2018,4,20,12,15,960.5,100.5,3.2,19.4,960.5,986.29,737.25
2018,4,20,12,30,960.0,100.0,3.2,19.5,958.0,955.05,716.34
2018,4,20,12,45,957.5,100.0,3.25,19.65,947.5,919.21,692.49
2018,4,20,13,0,955.0,100.0,3.3,19.8,937.0,880.26,666.39
2018,4,20,13,15,951.0,99.5,3.35,19.75,919.0,836.73,637.41
2018,4,20,13,30,947.0,99.0,3.4,19.7,901.0,790.58,606.29
2018,4,20,13,45,940.5,98.5,3.45,19.7,875.5,740.3,570.79
2018,4,20,14,0,934.0,98.0,3.5,19.7,850.0,688.05,531.57
2018,4,20,14,15,926.0,96.0,3.55,19.55,817.0,631.85,488.61
2018,4,20,14,30,918.0,94.0,3.6,19.4,784.0,574.34,443.25
2018,4,20,14,45,907.0,92.5,3.7,19.25,745.5,514.81,394.89
2018,4,20,15,0,896.0,91.0,3.8,19.1,707.0,454.8,344.45
2018,4,20,15,15,882.0,89.0,3.8,19.1,663.0,393.1,290.87
2018,4,20,15,30,868.0,87.0,3.8,19.1,619.0,331.82,236.51
2018,4,20,15,45,848.5,84.5,3.95,18.35,570.5,269.53,181.97
2018,4,20,16,0,829.0,82.0,4.1,17.6,522.0,203.11,125.55
2018,4,20,16,15,803.0,79.0,4.05,16.9,470.5,142.86,79.58
2018,4,20,16,30,777.0,76.0,4.0,16.2,419.0,85.69,48.18
2018,4,20,16,45,742.5,71.5,4.0,15.55,366.0,54.58,42.8
2018,4,20,17,0,708.0,67.0,4.0,14.9,313.0,52.46,41.18
2018,4,20,17,15,658.5,61.5,3.9,13.9,260.5,45.09,34.82
2018,4,20,17,30,609.0,56.0,3.8,12.9,208.0,42.2,32.33
2018,4,20,17,45,532.0,48.5,3.75,11.95,158.5,37.48,27.99
2018,4,20,18,0,455.0,41.0,3.7,11.0,109.0,32.64,23.31
2018,4,20,18,15,328.0,30.5,3.65,10.35,69.5,24.85,15.35
2018,4,20,18,30,201.0,20.0,3.6,9.7,30.0,16.77,0.0
2018,4,20,18,45,100.5,10.0,3.55,9.05,15.0,9.1,0.0
2018,4,20,19,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.25,7.65,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.15,7.25,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,21,5,15,38.0,4.5,1.25,4.55,5.0,0.0,0.0
2018,4,21,5,30,76.0,9.0,1.4,5.3,10.0,30.78,0.0
2018,4,21,5,45,214.5,21.5,1.5,6.0,41.0,114.6,37.06
2018,4,21,6,0,353.0,34.0,1.6,6.7,72.0,207.57,161.94
2018,4,21,6,15,448.0,42.5,1.6,7.35,118.0,283.34,232.63
2018,4,21,6,30,543.0,51.0,1.6,8.0,164.0,369.1,308.19
2018,4,21,6,45,604.5,57.5,1.6,8.65,216.0,442.28,370.76
2018,4,21,7,0,666.0,64.0,1.6,9.3,268.0,520.49,434.46
2018,4,21,7,15,706.5,69.0,1.5,9.9,321.5,583.82,483.19
2018,4,21,7,30,747.0,74.0,1.4,10.5,375.0,652.32,532.05
2018,4,21,7,45,776.0,77.5,1.3,11.1,427.5,711.38,571.28
2018,4,21,8,0,805.0,81.0,1.2,11.7,480.0,770.26,608.82
2018,4,21,8,15,826.0,84.0,1.2,12.35,529.5,821.15,640.51
2018,4,21,8,30,847.0,87.0,1.2,13.0,579.0,870.51,670.44
2018,4,21,8,45,862.5,89.5,1.25,13.65,624.5,903.66,689.51
2018,4,21,9,0,878.0,92.0,1.3,14.3,670.0,942.69,712.53
2018,4,21,9,15,891.5,93.5,1.3,15.0,711.5,975.92,730.39
2018,4,21,9,30,905.0,95.0,1.3,15.7,753.0,1006.12,746.13
2018,4,21,9,45,916.0,95.5,1.35,16.4,788.5,1029.41,758.22
2018,4,21,10,0,927.0,96.0,1.4,17.1,824.0,1049.18,768.14
2018,4,21,10,15,933.5,97.0,1.45,17.7,852.5,1061.25,773.56
2018,4,21,10,30,940.0,98.0,1.5,18.3,881.0,1069.44,776.72
2018,4,21,10,45,945.0,98.5,1.55,18.9,902.5,1071.59,776.24
2018,4,21,11,0,950.0,99.0,1.6,19.5,924.0,1069.73,773.44
2018,4,21,11,15,953.0,100.0,1.6,19.9,938.0,1062.37,767.14
2018,4,21,11,30,956.0,101.0,1.6,20.3,952.0,1051.0,758.54
2018,4,21,11,45,957.5,101.0,1.65,20.7,958.0,1033.2,746.83
2018,4,21,12,0,959.0,101.0,1.7,21.1,964.0,1011.58,732.82
2018,4,21,12,15,958.5,100.5,1.7,21.3,961.5,983.9,714.85
2018,4,21,12,30,958.0,100.0,1.7,21.5,959.0,952.71,694.7
2018,4,21,12,45,956.0,100.0,1.7,21.65,949.0,917.37,671.96
2018,4,21,13,0,954.0,100.0,1.7,21.8,939.0,878.88,647.08
2018,4,21,13,15,950.0,99.0,1.7,21.85,920.5,834.94,618.65
2018,4,21,13,30,946.0,98.0,1.7,21.9,902.0,788.4,588.23
2018,4,21,13,45,940.0,97.5,1.7,21.95,876.5,738.54,554.29
2018,4,21,14,0,934.0,97.0,1.7,22.0,851.0,686.68,516.72
2018,4,21,14,15,925.5,96.0,1.75,21.9,818.5,631.13,476.01
2018,4,21,14,30,917.0,95.0,1.8,21.8,786.0,574.32,432.89
2018,4,21,14,45,906.0,93.5,1.85,21.75,747.5,514.88,386.13
2018,4,21,15,0,895.0,92.0,1.9,21.7,709.0,454.97,337.28
2018,4,21,15,15,881.0,89.5,1.9,21.7,665.0,392.96,285.05
2018,4,21,15,30,867.0,87.0,1.9,21.7,621.0,331.39,231.92
2018,4,21,15,45,846.5,85.0,1.85,21.35,572.5,269.4,178.54
2018,4,21,16,0,826.0,83.0,1.8,21.0,524.0,203.36,123.51
2018,4,21,16,15,798.0,81.0,1.8,20.55,472.5,143.93,79.2
2018,4,21,16,30,770.0,79.0,1.8,20.1,421.0,87.84,49.17
2018,4,21,16,45,734.0,75.0,1.8,19.65,368.0,57.21,44.35
2018,4,21,17,0,698.0,71.0,1.8,19.2,315.0,50.72,38.93
2018,4,21,17,15,649.5,65.0,1.7,18.1,262.5,47.66,36.49
2018,4,21,17,30,601.0,59.0,1.6,17.0,210.0,44.51,33.83
2018,4,21,17,45,525.5,51.5,1.55,15.9,161.0,39.9,29.7
2018,4,21,18,0,450.0,44.0,1.5,14.8,112.0,35.2,25.22
2018,4,21,18,15,324.0,32.5,1.65,14.1,72.0,26.58,16.69
2018,4,21,18,30,198.0,21.0,1.8,13.4,32.0,17.62,0.0
2018,4,21,18,45,99.0,10.5,1.9,12.65,16.0,9.55,0.0
2018,4,21,19,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,5,15,33.5,5.5,1.2,5.4,6.0,0.0,0.0
2018,4,22,5,30,67.0,11.0,1.3,6.1,12.0,30.0,0.0
2018,4,22,5,45,206.5,25.0,1.4,6.8,45.0,115.92,50.77
2018,4,22,6,0,346.0,39.0,1.5,7.5,78.0,209.46,164.02
2018,4,22,6,15,447.0,48.0,1.55,8.15,125.5,289.17,237.0
2018,4,22,6,30,548.0,57.0,1.6,8.8,173.0,379.07,315.48
2018,4,22,6,45,612.0,63.5,1.65,9.4,226.5,454.32,379.45
2018,4,22,7,0,676.0,70.0,1.7,10.0,280.0,534.67,444.7
2018,4,22,7,15,717.0,75.0,1.65,10.8,334.5,602.04,496.08
2018,4,22,7,30,758.0,80.0,1.6,11.6,389.0,667.74,542.75
2018,4,22,7,45,742.5,92.0,1.5,12.4,428.0,706.8,566.79
2018,4,22,8,0,727.0,104.0,1.4,13.2,467.0,738.5,584.84
2018,4,22,8,15,755.5,109.5,1.35,13.85,520.0,795.91,621.42
2018,4,22,8,30,784.0,115.0,1.3,14.5,573.0,847.78,652.71
2018,4,22,8,45,817.0,114.5,1.25,15.2,625.0,900.43,683.54
2018,4,22,9,0,850.0,114.0,1.2,15.9,677.0,951.56,712.43
2018,4,22,9,15,826.0,131.0,1.2,16.4,705.5,965.81,718.02
2018,4,22,9,30,802.0,148.0,1.2,16.9,734.0,975.04,720.94
2018,4,22,9,45,844.5,138.5,1.25,17.4,781.5,1017.24,746.11
2018,4,22,10,0,887.0,129.0,1.3,17.9,829.0,1045.07,761.46
2018,4,22,10,15,783.0,186.5,1.3,18.3,820.5,1025.09,746.18
2018,4,22,10,30,679.0,244.0,1.3,18.7,812.0,979.46,715.32
2018,4,22,10,45,618.5,283.5,1.35,19.1,810.5,952.83,695.98
2018,4,22,11,0,558.0,323.0,1.4,19.5,809.0,922.63,673.89
2018,4,22,11,15,514.0,346.5,1.45,19.8,799.5,892.39,652.64
2018,4,22,11,30,470.0,370.0,1.5,20.1,790.0,859.96,629.86
2018,4,22,11,45,475.0,373.0,1.55,20.45,799.5,853.4,625.34
2018,4,22,12,0,480.0,376.0,1.6,20.8,809.0,844.27,618.86
2018,4,22,12,15,483.5,373.5,1.6,21.05,809.0,826.1,606.22
2018,4,22,12,30,487.0,371.0,1.6,21.3,809.0,805.69,592.16
2018,4,22,12,45,601.5,308.0,1.65,21.6,842.5,821.74,605.75
2018,4,22,13,0,716.0,245.0,1.7,21.9,876.0,829.95,613.31
2018,4,22,13,15,826.0,181.0,1.7,22.0,895.0,819.16,607.88
2018,4,22,13,30,936.0,117.0,1.7,22.1,914.0,797.99,594.34
2018,4,22,13,45,912.5,124.0,1.7,22.25,882.5,743.06,555.75
2018,4,22,14,0,889.0,131.0,1.7,22.4,851.0,687.58,515.5
2018,4,22,14,15,898.0,120.0,1.7,22.35,823.0,635.64,477.42
2018,4,22,14,30,907.0,109.0,1.7,22.3,795.0,580.78,435.79
2018,4,22,14,45,896.5,106.5,1.7,22.3,756.0,521.14,388.97
2018,4,22,15,0,886.0,104.0,1.7,22.3,717.0,461.02,340.17
2018,4,22,15,15,869.5,101.5,1.7,22.3,671.5,394.78,285.35
2018,4,22,15,30,853.0,99.0,1.7,22.3,626.0,332.37,232.09
2018,4,22,15,45,835.5,96.0,1.6,22.05,578.5,270.44,178.94
2018,4,22,16,0,818.0,93.0,1.5,21.8,531.0,210.04,128.51
2018,4,22,16,15,791.0,88.5,1.4,21.45,478.0,149.21,83.28
2018,4,22,16,30,764.0,84.0,1.3,21.1,425.0,91.64,52.06
2018,4,22,16,45,730.0,79.5,1.25,20.8,372.5,60.72,47.14
2018,4,22,17,0,696.0,75.0,1.2,20.5,320.0,53.61,41.22
2018,4,22,17,15,625.0,67.0,1.15,19.35,260.0,48.99,37.46
2018,4,22,17,30,554.0,59.0,1.1,18.2,200.0,44.19,33.39
2018,4,22,17,45,481.0,51.5,1.1,17.05,153.5,39.62,29.33
2018,4,22,18,0,408.0,44.0,1.1,15.9,107.0,34.96,24.94
2018,4,22,18,15,288.5,34.0,1.15,15.25,70.0,27.8,17.75
2018,4,22,18,30,169.0,24.0,1.2,14.6,33.0,19.02,0.0
2018,4,22,18,45,84.5,12.0,1.3,13.9,16.5,10.91,0.0
2018,4,22,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,23,5,15,19.0,5.5,1.0,8.4,6.0,0.0,0.0
2018,4,23,5,30,38.0,11.0,1.0,8.8,12.0,21.38,0.0
2018,4,23,5,45,117.5,25.5,1.0,9.25,37.5,86.6,43.75
2018,4,23,6,0,197.0,40.0,1.0,9.7,63.0,148.89,115.81
2018,4,23,6,15,263.0,55.0,1.1,10.2,102.0,208.35,169.74
2018,4,23,6,30,329.0,70.0,1.2,10.7,141.0,275.2,228.33
2018,4,23,6,45,349.5,86.5,1.3,11.2,180.0,324.03,270.33
2018,4,23,7,0,370.0,103.0,1.4,11.7,219.0,374.18,311.8
2018,4,23,7,15,417.5,116.0,1.4,12.45,269.5,439.73,363.64
2018,4,23,7,30,465.0,129.0,1.4,13.2,320.0,508.63,415.98
2018,4,23,7,45,594.5,119.0,1.4,13.9,396.5,624.16,502.88
2018,4,23,8,0,724.0,109.0,1.4,14.6,473.0,742.2,585.26
2018,4,23,8,15,756.5,111.0,1.4,15.25,525.0,798.65,620.5
2018,4,23,8,30,789.0,113.0,1.4,15.9,577.0,850.04,651.97
2018,4,23,8,45,807.5,116.5,1.4,16.5,623.0,894.03,677.88
2018,4,23,9,0,826.0,120.0,1.4,17.1,669.0,935.8,701.91
2018,4,23,9,15,847.0,118.5,1.3,17.75,711.5,971.76,720.01
2018,4,23,9,30,868.0,117.0,1.2,18.4,754.0,1004.99,735.9
2018,4,23,9,45,887.5,114.5,1.1,19.05,792.0,1022.0,741.14
2018,4,23,10,0,907.0,112.0,1.0,19.7,830.0,1046.4,751.06
2018,4,23,10,15,914.0,113.5,0.95,20.25,858.5,1059.07,754.79
2018,4,23,10,30,921.0,115.0,0.9,20.8,887.0,1067.92,756.39
2018,4,23,10,45,925.5,115.5,0.85,21.4,907.5,1069.27,753.42
2018,4,23,11,0,930.0,116.0,0.8,22.0,928.0,1066.69,748.32
2018,4,23,11,15,932.0,116.5,0.9,22.2,941.0,1057.68,744.1
2018,4,23,11,30,934.0,117.0,1.0,22.4,954.0,1044.8,737.6
2018,4,23,11,45,934.0,118.5,1.05,22.65,959.5,1027.17,727.05
2018,4,23,12,0,934.0,120.0,1.1,22.9,965.0,1005.85,714.3
2018,4,23,12,15,933.0,120.0,1.2,23.0,962.5,978.57,699.12
2018,4,23,12,30,932.0,120.0,1.3,23.1,960.0,947.91,681.64
2018,4,23,12,45,928.5,120.0,1.35,23.2,949.0,911.88,659.75
2018,4,23,13,0,925.0,120.0,1.4,23.3,938.0,872.94,635.78
2018,4,23,13,15,920.5,119.0,1.45,23.3,919.5,829.57,608.85
2018,4,23,13,30,916.0,118.0,1.5,23.3,901.0,783.75,579.9
2018,4,23,13,45,909.0,117.0,1.55,23.3,875.0,733.96,546.24
2018,4,23,14,0,902.0,116.0,1.6,23.3,849.0,682.35,509.74
2018,4,23,14,15,893.0,114.5,1.65,23.2,816.0,627.57,469.97
2018,4,23,14,30,884.0,113.0,1.7,23.1,783.0,571.66,427.94
2018,4,23,14,45,872.5,110.5,1.7,22.95,744.5,512.84,382.1
2018,4,23,15,0,861.0,108.0,1.7,22.8,706.0,450.81,332.32
2018,4,23,15,15,845.5,105.5,1.7,22.8,662.0,389.41,281.23
2018,4,23,15,30,830.0,103.0,1.7,22.8,618.0,328.77,229.51
2018,4,23,15,45,810.5,99.5,1.75,22.4,570.0,267.41,177.39
2018,4,23,16,0,791.0,96.0,1.8,22.0,522.0,207.86,127.99
2018,4,23,16,15,764.0,92.5,1.85,21.5,471.0,149.59,84.76
2018,4,23,16,30,737.0,89.0,1.9,21.0,420.0,88.89,50.39
2018,4,23,16,45,700.0,84.0,1.95,20.45,367.0,58.17,45.01
2018,4,23,17,0,663.0,79.0,2.0,19.9,314.0,56.33,43.68
2018,4,23,17,15,611.0,72.5,2.0,18.75,262.0,53.15,41.19
2018,4,23,17,30,559.0,66.0,2.0,17.6,210.0,49.87,38.47
2018,4,23,17,45,480.5,57.5,2.0,16.45,161.0,44.68,33.85
2018,4,23,18,0,402.0,49.0,2.0,15.3,112.0,39.36,28.85
2018,4,23,18,15,283.0,36.0,2.2,14.6,72.5,29.54,19.37
2018,4,23,18,30,164.0,23.0,2.4,13.9,33.0,18.18,1.67
2018,4,23,18,45,82.0,11.5,2.65,13.15,16.5,10.46,0.0
2018,4,23,19,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,24,5,15,32.0,6.0,1.85,6.6,7.0,0.0,0.0
2018,4,24,5,30,64.0,12.0,2.1,7.1,14.0,30.14,0.0
2018,4,24,5,45,172.5,27.0,2.35,7.65,45.0,109.22,63.22
2018,4,24,6,0,281.0,42.0,2.6,8.2,76.0,186.31,147.39
2018,4,24,6,15,396.0,52.0,2.6,8.75,125.0,269.88,222.6
2018,4,24,6,30,511.0,62.0,2.6,9.3,174.0,365.78,306.36
2018,4,24,6,45,551.5,71.0,2.6,9.8,221.5,428.39,360.42
2018,4,24,7,0,592.0,80.0,2.6,10.3,269.0,493.81,414.49
2018,4,24,7,15,658.5,83.0,2.6,10.9,328.0,572.4,476.89
2018,4,24,7,30,725.0,86.0,2.6,11.5,387.0,655.12,539.31
2018,4,24,7,45,757.0,90.0,2.55,12.1,440.0,712.24,578.68
2018,4,24,8,0,789.0,94.0,2.5,12.7,493.0,773.37,619.94
2018,4,24,8,15,812.5,96.5,2.45,13.2,543.0,825.14,653.41
2018,4,24,8,30,836.0,99.0,2.4,13.7,593.0,875.52,685.13
2018,4,24,8,45,854.5,101.0,2.35,14.15,639.5,919.01,711.46
2018,4,24,9,0,873.0,103.0,2.3,14.6,686.0,950.72,729.28
2018,4,24,9,15,885.5,105.5,2.3,15.05,727.5,983.71,748.4
2018,4,24,9,30,898.0,108.0,2.3,15.5,769.0,1013.61,765.26
2018,4,24,9,45,907.5,109.0,2.3,15.95,804.0,1035.54,776.77
2018,4,24,10,0,917.0,110.0,2.3,16.4,839.0,1053.94,786.03
