Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,8,0,93.0,14.0,1.6,3.4,24.0,97.68,78.39
2018,12,20,8,15,46.5,18.0,1.55,3.6,23.0,60.52,48.39
2018,12,20,8,30,0.0,22.0,1.5,3.8,22.0,19.35,11.46
2018,12,20,8,45,0.0,22.5,1.45,4.0,22.5,19.79,11.98
2018,12,20,9,0,0.0,23.0,1.4,4.2,23.0,20.23,12.42
2018,12,20,9,15,0.0,23.5,1.35,4.5,23.5,20.67,12.81
2018,12,20,9,30,0.0,24.0,1.3,4.8,24.0,21.12,13.19
2018,12,20,9,45,0.0,50.0,1.25,5.05,50.0,44.12,33.52
2018,12,20,10,0,0.0,76.0,1.2,5.3,76.0,67.67,54.08
2018,12,20,10,15,3.5,97.5,1.2,5.55,99.0,92.09,75.27
2018,12,20,10,30,7.0,119.0,1.2,5.8,122.0,116.91,96.55
2018,12,20,10,45,7.5,129.0,1.2,6.0,132.5,127.03,104.94
2018,12,20,11,0,8.0,139.0,1.2,6.2,143.0,137.13,113.32
2018,12,20,11,15,5.0,136.0,1.2,6.3,138.5,130.63,107.49
2018,12,20,11,30,2.0,133.0,1.2,6.4,134.0,124.45,102.02
2018,12,20,11,45,4.0,139.5,1.2,6.5,141.5,132.17,108.58
2018,12,20,12,0,6.0,146.0,1.2,6.6,149.0,139.82,115.02
2018,12,20,12,15,10.0,154.5,1.2,6.65,159.5,150.89,124.44
2018,12,20,12,30,14.0,163.0,1.2,6.7,170.0,161.73,133.63
2018,12,20,12,45,9.0,149.0,1.25,6.75,153.5,143.35,118.0
2018,12,20,13,0,4.0,135.0,1.3,6.8,137.0,125.72,103.05
2018,12,20,13,15,5.0,139.5,1.3,6.85,142.0,130.44,107.19
2018,12,20,13,30,6.0,144.0,1.3,6.9,147.0,135.06,111.2
2018,12,20,13,45,4.0,133.0,1.3,6.9,135.0,122.92,100.95
2018,12,20,14,0,2.0,122.0,1.3,6.9,123.0,111.15,91.03
2018,12,20,14,15,3.0,114.0,1.2,6.8,115.0,103.83,84.91
2018,12,20,14,30,4.0,106.0,1.1,6.7,107.0,96.49,78.7
2018,12,20,14,45,8.0,93.0,1.0,6.65,95.0,85.49,69.15
2018,12,20,15,0,12.0,80.0,0.9,6.6,83.0,74.21,59.2
2018,12,20,15,15,6.0,65.0,0.9,6.6,66.5,58.72,45.77
2018,12,20,15,30,0.0,50.0,0.9,6.6,50.0,44.11,33.1
2018,12,20,15,45,0.0,39.5,0.6,6.25,39.5,34.86,24.83
2018,12,20,16,0,0.0,29.0,0.3,5.9,29.0,25.56,16.42
2018,12,20,16,15,1.0,20.0,0.3,5.8,20.0,17.61,9.35
2018,12,20,16,30,2.0,11.0,0.3,5.7,11.0,9.67,0.0
2018,12,20,16,45,1.0,5.5,0.3,5.55,5.5,5.0,0.0
2018,12,20,17,0,0.0,0.0,0.3,5.4,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,5.35,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,5.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,5.3,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,5.45,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.75,5.7,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,6.05,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,6.4,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,6.4,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,6.55,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,6.65,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,6.75,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,6.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,6.8,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,6.75,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,12,21,7,15,4.5,2.0,0.45,6.8,2.0,0.0,0.0
2018,12,21,7,30,9.0,4.0,0.5,6.9,4.0,8.81,0.0
2018,12,21,7,45,4.5,12.5,0.5,7.0,12.5,13.97,1.57
2018,12,21,8,0,0.0,21.0,0.5,7.1,21.0,18.49,9.74
2018,12,21,8,15,196.0,34.0,0.6,7.35,70.0,206.66,173.63
2018,12,21,8,30,392.0,47.0,0.7,7.6,119.0,377.13,317.57
2018,12,21,8,45,275.0,53.5,0.75,7.85,109.5,300.23,254.63
2018,12,21,9,0,158.0,60.0,0.8,8.1,100.0,205.8,175.48
2018,12,21,9,15,97.0,71.0,0.95,8.45,97.0,160.0,135.8
2018,12,21,9,30,36.0,82.0,1.1,8.8,94.0,112.03,92.85
2018,12,21,9,45,20.5,85.5,1.2,9.1,92.5,102.3,83.88
2018,12,21,10,0,5.0,89.0,1.3,9.4,91.0,85.21,68.42
2018,12,21,10,15,3.5,100.5,1.4,9.75,102.0,95.26,76.77
2018,12,21,10,30,2.0,112.0,1.5,10.1,113.0,105.31,85.0
2018,12,21,10,45,1.5,97.0,1.6,10.4,97.5,88.86,70.82
2018,12,21,11,0,1.0,82.0,1.7,10.7,82.0,73.48,57.58
2018,12,21,11,15,0.5,78.5,1.75,10.95,78.5,69.87,54.39
2018,12,21,11,30,0.0,75.0,1.8,11.2,75.0,66.35,51.29
2018,12,21,11,45,9.5,112.0,1.85,11.45,116.5,108.9,87.56
2018,12,21,12,0,19.0,149.0,1.9,11.7,158.0,152.89,124.43
2018,12,21,12,15,31.0,166.0,1.95,11.8,180.5,188.24,153.86
2018,12,21,12,30,43.0,183.0,2.0,11.9,203.0,213.73,174.93
2018,12,21,12,45,114.5,177.0,2.05,12.0,230.0,264.2,217.74
2018,12,21,13,0,186.0,171.0,2.1,12.1,257.0,298.16,246.26
2018,12,21,13,15,175.0,164.0,2.1,12.05,242.5,275.12,226.94
2018,12,21,13,30,164.0,157.0,2.1,12.0,228.0,252.65,208.18
2018,12,21,13,45,113.5,150.5,2.05,12.0,198.5,210.6,172.78
2018,12,21,14,0,63.0,144.0,2.0,12.0,169.0,166.59,135.84
2018,12,21,14,15,59.5,123.0,1.95,11.8,145.0,140.49,113.98
2018,12,21,14,30,56.0,102.0,1.9,11.6,121.0,115.3,92.58
2018,12,21,14,45,92.5,105.5,1.85,11.35,133.0,130.72,104.56
2018,12,21,15,0,129.0,109.0,1.8,11.1,145.0,137.41,108.29
2018,12,21,15,15,263.5,85.0,1.8,11.1,145.5,137.69,102.04
2018,12,21,15,30,398.0,61.0,1.8,11.1,146.0,123.78,82.56
2018,12,21,15,45,259.5,51.5,1.4,9.6,102.0,73.1,45.94
2018,12,21,16,0,121.0,42.0,1.0,8.1,58.0,40.88,25.97
2018,12,21,16,15,89.0,30.5,1.1,7.8,40.0,24.63,15.19
2018,12,21,16,30,57.0,19.0,1.2,7.5,22.0,15.55,0.0
2018,12,21,16,45,28.5,9.5,1.3,7.15,11.0,8.64,0.0
2018,12,21,17,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,2.05,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,1.75,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,1.25,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,0.7,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,0.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,0.1,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,-0.05,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,12,22,7,15,47.5,5.0,1.2,0.3,6.0,0.0,0.0
2018,12,22,7,30,95.0,10.0,1.2,0.9,12.0,63.61,0.0
2018,12,22,7,45,101.5,23.0,1.25,1.45,29.5,118.59,52.89
2018,12,22,8,0,108.0,36.0,1.3,2.0,47.0,139.31,112.61
2018,12,22,8,15,126.5,52.0,1.35,2.5,70.5,175.14,148.24
2018,12,22,8,30,145.0,68.0,1.4,3.0,94.0,211.16,181.39
2018,12,22,8,45,212.5,80.0,1.5,3.5,128.5,277.51,240.48
2018,12,22,9,0,280.0,92.0,1.6,4.0,163.0,347.04,300.65
2018,12,22,9,15,361.0,96.5,1.55,4.35,202.5,435.81,374.72
2018,12,22,9,30,442.0,101.0,1.5,4.7,242.0,510.72,435.3
2018,12,22,9,45,502.0,102.5,1.45,5.1,278.0,565.36,477.43
2018,12,22,10,0,562.0,104.0,1.4,5.5,314.0,626.68,523.11
2018,12,22,10,15,504.0,123.5,1.3,5.75,321.5,597.14,497.4
2018,12,22,10,30,446.0,143.0,1.2,6.0,329.0,571.23,474.29
2018,12,22,10,45,449.0,148.5,1.05,6.3,343.5,576.96,476.53
2018,12,22,11,0,452.0,154.0,0.9,6.6,358.0,580.73,476.77
2018,12,22,11,15,511.5,146.0,0.9,6.9,382.5,612.94,501.16
2018,12,22,11,30,571.0,138.0,0.9,7.2,407.0,641.79,522.3
2018,12,22,11,45,468.5,162.5,0.9,7.5,385.0,576.67,469.76
2018,12,22,12,0,366.0,187.0,0.9,7.8,363.0,498.49,407.94
2018,12,22,12,15,322.0,193.0,0.9,8.1,347.5,460.81,377.85
2018,12,22,12,30,278.0,199.0,0.9,8.4,332.0,424.12,347.93
2018,12,22,12,45,219.5,200.0,0.9,8.75,303.5,361.96,297.66
2018,12,22,13,0,161.0,201.0,0.9,9.1,275.0,315.25,259.18
2018,12,22,13,15,107.0,182.0,0.95,9.1,230.5,253.23,208.58
2018,12,22,13,30,53.0,163.0,1.0,9.1,186.0,187.68,154.32
2018,12,22,13,45,65.0,158.0,1.05,9.1,184.5,185.7,153.04
2018,12,22,14,0,77.0,153.0,1.1,9.1,183.0,182.58,150.34
2018,12,22,14,15,76.0,146.0,1.1,9.0,174.0,170.56,140.03
2018,12,22,14,30,75.0,139.0,1.1,8.9,165.0,158.55,129.62
2018,12,22,14,45,45.0,114.5,1.05,8.75,129.5,120.21,97.36
2018,12,22,15,0,15.0,90.0,1.0,8.6,94.0,84.12,67.13
2018,12,22,15,15,15.5,74.5,1.0,8.6,78.0,69.25,54.14
2018,12,22,15,30,16.0,59.0,1.0,8.6,62.0,55.2,41.72
2018,12,22,15,45,15.5,48.0,0.9,7.65,50.5,44.04,31.94
2018,12,22,16,0,15.0,37.0,0.8,6.7,39.0,33.09,22.38
2018,12,22,16,15,8.5,25.0,0.8,6.5,26.0,21.93,13.09
2018,12,22,16,30,2.0,13.0,0.8,6.3,13.0,11.44,0.0
2018,12,22,16,45,1.0,6.5,0.85,6.1,6.5,5.91,0.0
2018,12,22,17,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,4.95,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,5.35,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,5.1,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,3.6,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,3.4,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,3.55,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,3.6,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,3.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,3.6,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,3.6,0.0,0.0,0.0
2018,12,23,7,15,15.0,4.0,0.35,3.9,4.5,0.0,0.0
2018,12,23,7,30,30.0,8.0,0.3,4.2,9.0,24.45,0.0
2018,12,23,7,45,34.5,22.0,0.25,4.5,24.5,55.37,19.44
2018,12,23,8,0,39.0,36.0,0.2,4.8,40.0,82.42,63.43
2018,12,23,8,15,59.0,52.5,0.2,5.15,61.5,117.46,96.38
2018,12,23,8,30,79.0,69.0,0.2,5.5,83.0,152.67,127.94
2018,12,23,8,45,96.0,82.0,0.25,5.85,103.5,180.35,152.51
2018,12,23,9,0,113.0,95.0,0.3,6.2,124.0,208.97,177.3
2018,12,23,9,15,99.0,108.0,0.3,6.85,136.0,213.72,180.42
2018,12,23,9,30,85.0,121.0,0.3,7.5,148.0,217.66,182.69
2018,12,23,9,45,86.0,134.0,0.35,8.2,163.5,218.45,182.88
2018,12,23,10,0,87.0,147.0,0.4,8.9,179.0,233.36,194.48
2018,12,23,10,15,162.5,159.5,0.65,9.5,225.0,324.74,270.44
2018,12,23,10,30,238.0,172.0,0.9,10.1,271.0,417.0,344.33
2018,12,23,10,45,322.0,162.0,1.15,10.65,303.0,470.57,387.56
2018,12,23,11,0,406.0,152.0,1.4,11.2,335.0,540.43,442.5
2018,12,23,11,15,387.5,167.0,1.45,11.35,345.5,536.08,437.29
2018,12,23,11,30,369.0,182.0,1.5,11.5,356.0,515.12,420.39
2018,12,23,11,45,305.0,186.0,1.55,11.7,331.0,460.08,376.23
2018,12,23,12,0,241.0,190.0,1.6,11.9,306.0,406.27,332.71
2018,12,23,12,15,379.5,169.0,1.6,11.9,350.5,490.45,401.1
2018,12,23,12,30,518.0,148.0,1.6,11.9,395.0,552.6,450.0
2018,12,23,12,45,425.5,165.0,1.65,11.9,365.5,488.24,398.07
2018,12,23,13,0,333.0,182.0,1.7,11.9,336.0,417.04,341.22
2018,12,23,13,15,263.0,184.5,1.65,11.8,303.5,361.46,296.15
2018,12,23,13,30,193.0,187.0,1.6,11.7,271.0,301.71,247.31
2018,12,23,13,45,235.5,169.0,1.6,11.6,266.0,302.63,248.17
2018,12,23,14,0,278.0,151.0,1.6,11.5,261.0,290.98,237.98
2018,12,23,14,15,206.0,141.5,1.55,11.25,219.5,234.05,190.65
2018,12,23,14,30,134.0,132.0,1.5,11.0,178.0,179.11,145.1
2018,12,23,14,45,86.5,111.0,1.45,10.8,139.5,134.42,107.84
2018,12,23,15,0,39.0,90.0,1.4,10.6,101.0,92.56,73.12
2018,12,23,15,15,19.5,73.0,1.4,10.6,78.5,69.97,54.19
2018,12,23,15,30,0.0,56.0,1.4,10.6,56.0,49.35,37.06
2018,12,23,15,45,0.0,43.0,1.1,9.35,43.0,37.88,27.1
2018,12,23,16,0,0.0,30.0,0.8,8.1,30.0,26.45,17.02
2018,12,23,16,15,0.0,19.5,0.8,7.85,19.5,17.17,9.02
2018,12,23,16,30,0.0,9.0,0.8,7.6,9.0,7.9,0.0
2018,12,23,16,45,0.0,4.5,0.8,7.3,4.5,4.09,0.0
2018,12,23,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,6.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,6.8,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,6.75,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,6.45,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,6.3,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,6.15,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,6.05,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.35,5.95,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,5.9,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,5.85,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,5.7,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,24,7,15,8.5,2.5,1.5,5.25,2.5,0.0,0.0
2018,12,24,7,30,17.0,5.0,1.6,5.6,5.0,14.26,0.0
2018,12,24,7,45,8.5,11.5,1.65,6.0,11.5,15.49,0.73
2018,12,24,8,0,0.0,18.0,1.7,6.4,18.0,15.84,7.42
2018,12,24,8,15,0.0,28.5,1.9,6.75,28.5,25.12,15.98
2018,12,24,8,30,0.0,39.0,2.1,7.1,39.0,34.41,24.35
2018,12,24,8,45,2.0,55.0,2.25,7.5,55.5,52.07,40.01
2018,12,24,9,0,4.0,71.0,2.4,7.9,72.0,70.25,56.0
2018,12,24,9,15,2.5,72.5,2.5,8.25,73.0,68.75,54.62
2018,12,24,9,30,1.0,74.0,2.6,8.6,74.0,67.89,53.72
2018,12,24,9,45,22.5,106.5,2.65,8.95,114.5,129.87,107.8
2018,12,24,10,0,44.0,139.0,2.7,9.3,155.0,187.01,156.6
2018,12,24,10,15,26.0,129.5,2.85,9.8,139.0,156.9,129.97
2018,12,24,10,30,8.0,120.0,3.0,10.3,123.0,118.94,96.8
2018,12,24,10,45,4.0,105.5,3.15,10.8,107.0,99.6,80.0
2018,12,24,11,0,0.0,91.0,3.3,11.3,91.0,81.4,64.16
2018,12,24,11,15,7.5,126.0,3.45,11.5,129.5,122.39,99.03
2018,12,24,11,30,15.0,161.0,3.6,11.7,168.0,164.39,134.26
2018,12,24,11,45,9.5,123.5,3.75,11.95,128.0,120.36,97.01
2018,12,24,12,0,4.0,86.0,3.9,12.2,88.0,79.33,62.17
2018,12,24,12,15,2.0,66.0,3.9,12.05,67.0,59.84,45.62
2018,12,24,12,30,0.0,46.0,3.9,11.9,46.0,40.61,29.19
2018,12,24,12,45,0.0,49.0,3.9,11.75,49.0,43.27,31.51
2018,12,24,13,0,0.0,52.0,3.9,11.6,52.0,45.92,33.82
2018,12,24,13,15,1.5,51.0,3.8,11.4,51.5,45.95,33.95
2018,12,24,13,30,3.0,50.0,3.7,11.2,51.0,45.86,33.96
2018,12,24,13,45,25.0,52.5,3.6,11.0,62.5,60.94,47.24
2018,12,24,14,0,47.0,55.0,3.5,10.8,74.0,76.36,60.53
2018,12,24,14,15,80.5,77.0,3.4,10.65,106.0,109.82,88.81
2018,12,24,14,30,114.0,99.0,3.3,10.5,138.0,139.38,113.01
2018,12,24,14,45,129.0,88.5,3.2,10.4,128.5,127.23,101.44
2018,12,24,15,0,144.0,78.0,3.1,10.3,119.0,116.09,90.36
2018,12,24,15,15,175.5,76.0,3.1,10.3,119.0,111.43,83.82
2018,12,24,15,30,207.0,74.0,3.1,10.3,119.0,102.71,73.64
2018,12,24,15,45,164.5,58.5,3.35,10.1,89.5,70.07,47.33
2018,12,24,16,0,122.0,43.0,3.6,9.9,60.0,42.73,27.06
2018,12,24,16,15,95.0,31.5,3.85,9.8,42.0,25.43,15.93
2018,12,24,16,30,68.0,20.0,4.1,9.7,24.0,16.36,1.04
2018,12,24,16,45,40.5,11.0,4.35,9.65,13.0,10.01,0.0
2018,12,24,17,0,13.0,2.0,4.6,9.6,2.0,0.0,0.0
2018,12,24,17,15,6.5,1.0,4.35,9.2,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,7.75,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,6.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,4.9,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,2.2,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,1.85,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,1.3,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,1.1,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,0.85,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,0.8,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,0.8,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,0.9,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,12,25,7,15,42.0,4.0,1.55,1.85,4.5,0.0,0.0
2018,12,25,7,30,84.0,8.0,1.6,2.6,9.0,55.19,0.0
2018,12,25,7,45,226.5,16.5,1.7,3.35,35.5,185.45,64.7
2018,12,25,8,0,369.0,25.0,1.8,4.1,62.0,309.22,250.37
2018,12,25,8,15,491.0,31.0,1.95,4.6,104.5,404.58,341.62
2018,12,25,8,30,613.0,37.0,2.1,5.1,147.0,513.95,435.17
2018,12,25,8,45,687.5,39.5,2.3,5.6,190.5,588.75,497.7
2018,12,25,9,0,762.0,42.0,2.5,6.1,234.0,657.72,553.46
2018,12,25,9,15,793.0,45.0,2.7,6.6,271.5,700.69,587.14
2018,12,25,9,30,824.0,48.0,2.9,7.1,309.0,742.15,618.75
2018,12,25,9,45,842.5,51.0,3.1,7.65,341.5,771.37,640.1
2018,12,25,10,0,861.0,54.0,3.3,8.2,374.0,797.87,659.03
2018,12,25,10,15,878.5,55.0,3.6,8.6,401.5,817.73,673.58
2018,12,25,10,30,896.0,56.0,3.9,9.0,429.0,834.41,685.64
2018,12,25,10,45,908.0,56.5,4.15,9.4,450.0,842.39,690.98
2018,12,25,11,0,920.0,57.0,4.4,9.8,471.0,846.8,694.29
2018,12,25,11,15,927.0,57.0,4.5,10.1,484.5,842.75,690.5
2018,12,25,11,30,934.0,57.0,4.6,10.4,498.0,835.03,684.12
2018,12,25,11,45,938.5,56.5,4.7,10.65,504.0,821.0,673.21
2018,12,25,12,0,943.0,56.0,4.8,10.9,510.0,803.36,659.7
2018,12,25,12,15,941.5,57.0,4.85,11.1,509.0,779.55,641.4
2018,12,25,12,30,940.0,58.0,4.9,11.3,508.0,752.49,620.67
2018,12,25,12,45,935.5,58.5,4.95,11.45,499.0,719.63,595.56
2018,12,25,13,0,931.0,59.0,5.0,11.6,490.0,683.99,567.49
2018,12,25,13,15,924.5,58.0,4.95,11.65,473.5,642.75,533.07
2018,12,25,13,30,918.0,57.0,4.9,11.7,457.0,599.3,496.23
2018,12,25,13,45,906.0,56.0,4.9,11.75,433.5,550.92,454.74
2018,12,25,14,0,894.0,55.0,4.9,11.8,410.0,501.24,411.17
2018,12,25,14,15,876.5,53.5,4.65,11.6,380.0,447.57,363.13
2018,12,25,14,30,859.0,52.0,4.4,11.4,350.0,393.68,313.8
2018,12,25,14,45,833.5,50.0,4.2,11.2,315.0,336.63,261.05
2018,12,25,15,0,808.0,48.0,4.0,11.0,280.0,280.76,208.61
2018,12,25,15,15,769.0,45.0,4.0,11.0,241.0,221.73,154.11
2018,12,25,15,30,730.0,42.0,4.0,11.0,202.0,166.29,104.35
2018,12,25,15,45,667.5,38.0,3.3,9.55,161.0,111.02,60.34
2018,12,25,16,0,605.0,34.0,2.6,8.1,120.0,62.57,29.51
2018,12,25,16,15,496.5,28.0,2.5,7.45,83.0,24.84,15.69
2018,12,25,16,30,388.0,22.0,2.4,6.8,46.0,20.21,3.85
2018,12,25,16,45,210.5,12.5,2.3,6.2,24.0,11.37,0.0
2018,12,25,17,0,33.0,3.0,2.2,5.6,2.0,0.0,0.0
2018,12,25,17,15,16.5,1.5,2.25,5.4,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,3.55,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,3.1,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.85,2.7,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,1.95,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,1.45,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,1.9,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.85,1.45,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,1.05,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,0.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,0.7,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,0.45,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,0.3,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,0.4,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,26,7,15,9.0,3.5,1.15,1.05,3.5,0.0,0.0
2018,12,26,7,30,18.0,7.0,1.1,1.6,7.0,16.62,0.0
2018,12,26,7,45,77.5,20.0,1.0,2.1,27.0,85.8,24.04
2018,12,26,8,0,137.0,33.0,0.9,2.6,47.0,168.19,134.87
2018,12,26,8,15,122.5,49.5,1.15,3.3,66.0,168.4,141.49
2018,12,26,8,30,108.0,66.0,1.4,4.0,85.0,168.55,143.55
2018,12,26,8,45,112.5,83.0,1.65,4.75,107.0,194.65,166.97
2018,12,26,9,0,117.0,100.0,1.9,5.5,129.0,220.22,189.15
2018,12,26,9,15,207.5,108.0,2.15,6.0,169.5,314.37,271.04
2018,12,26,9,30,298.0,116.0,2.4,6.5,210.0,397.67,341.79
2018,12,26,9,45,404.5,110.5,2.6,7.05,252.5,495.89,423.01
2018,12,26,10,0,511.0,105.0,2.8,7.6,295.0,578.71,489.52
2018,12,26,10,15,658.0,89.0,2.9,7.95,351.5,691.14,576.34
2018,12,26,10,30,805.0,73.0,3.0,8.3,408.0,789.15,649.34
2018,12,26,10,45,864.0,65.5,3.05,8.7,440.5,818.12,668.8
2018,12,26,11,0,923.0,58.0,3.1,9.1,473.0,851.19,691.75
2018,12,26,11,15,928.5,58.5,3.0,9.35,486.5,846.64,686.16
2018,12,26,11,30,934.0,59.0,2.9,9.6,500.0,838.44,678.37
2018,12,26,11,45,936.5,60.0,2.75,9.9,506.5,824.83,666.3
2018,12,26,12,0,939.0,61.0,2.6,10.2,513.0,807.64,651.81
2018,12,26,12,15,934.0,62.5,2.6,10.35,511.0,781.93,632.6
2018,12,26,12,30,929.0,64.0,2.6,10.5,509.0,753.15,611.21
2018,12,26,12,45,903.5,69.0,2.6,10.65,495.0,711.48,580.12
2018,12,26,13,0,878.0,74.0,2.6,10.8,481.0,672.72,549.66
2018,12,26,13,15,884.5,70.0,2.55,10.8,468.0,633.44,518.19
2018,12,26,13,30,891.0,66.0,2.5,10.8,455.0,595.57,486.91
2018,12,26,13,45,869.0,66.5,2.45,10.8,429.5,547.18,446.4
2018,12,26,14,0,847.0,67.0,2.4,10.8,404.0,495.17,402.19
2018,12,26,14,15,784.0,70.5,2.1,10.45,364.5,428.18,345.08
2018,12,26,14,30,721.0,74.0,1.8,10.1,325.0,365.32,290.54
2018,12,26,14,45,718.5,67.5,1.5,9.8,296.5,317.76,246.6
2018,12,26,15,0,716.0,61.0,1.2,9.5,268.0,269.32,200.95
2018,12,26,15,15,668.0,57.0,1.2,9.5,229.0,211.26,148.92
2018,12,26,15,30,620.0,53.0,1.2,9.5,190.0,158.49,102.67
2018,12,26,15,45,471.5,49.0,1.15,8.2,141.0,99.29,59.01
2018,12,26,16,0,323.0,45.0,1.1,6.9,92.0,55.6,32.01
2018,12,26,16,15,241.5,34.5,1.15,6.45,63.0,26.91,17.67
2018,12,26,16,30,160.0,24.0,1.2,6.0,34.0,18.94,4.25
2018,12,26,16,45,92.0,13.5,1.25,5.55,18.0,12.28,0.0
2018,12,26,17,0,24.0,3.0,1.3,5.1,2.0,0.0,0.0
2018,12,26,17,15,12.0,1.5,1.35,4.8,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,1.9,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,1.45,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,1.15,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,0.7,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,-0.1,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,-0.4,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,-0.4,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,-0.35,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,-0.3,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,-0.35,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.4,-0.35,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,-0.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,-0.2,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,-0.1,0.0,0.0,0.0
2018,12,27,7,15,78.5,5.5,2.9,0.6,6.5,0.0,0.0
2018,12,27,7,30,157.0,11.0,3.2,1.3,13.0,99.26,0.0
2018,12,27,7,45,344.0,18.0,3.5,2.05,45.0,251.32,71.74
2018,12,27,8,0,531.0,25.0,3.8,2.8,77.0,405.68,329.73
2018,12,27,8,15,611.0,29.5,4.05,3.4,117.0,483.53,410.9
2018,12,27,8,30,691.0,34.0,4.3,4.0,157.0,559.03,479.09
2018,12,27,8,45,739.5,37.0,4.55,4.65,197.5,616.13,529.03
2018,12,27,9,0,788.0,40.0,4.8,5.3,238.0,673.89,577.35
2018,12,27,9,15,817.5,43.0,5.05,5.85,275.5,716.5,612.0
2018,12,27,9,30,847.0,46.0,5.3,6.4,313.0,757.46,644.3
2018,12,27,9,45,866.0,48.5,5.6,7.0,346.5,786.96,666.86
2018,12,27,10,0,885.0,51.0,5.9,7.6,380.0,813.71,686.86
2018,12,27,10,15,901.0,52.0,6.05,8.0,407.5,832.76,700.41
2018,12,27,10,30,917.0,53.0,6.2,8.4,435.0,848.55,711.34
2018,12,27,10,45,928.0,53.0,6.3,8.8,455.5,855.27,715.0
2018,12,27,11,0,939.0,53.0,6.4,9.2,476.0,858.38,715.97
2018,12,27,11,15,946.5,53.5,6.45,9.45,490.5,855.55,712.65
2018,12,27,11,30,954.0,54.0,6.5,9.7,505.0,848.95,706.58
2018,12,27,11,45,957.0,54.0,6.5,9.9,511.0,834.31,694.35
2018,12,27,12,0,960.0,54.0,6.5,10.1,517.0,816.05,679.48
2018,12,27,12,15,959.0,54.0,6.5,10.15,515.5,791.19,659.97
2018,12,27,12,30,958.0,54.0,6.5,10.2,514.0,763.03,637.95
2018,12,27,12,45,953.0,54.5,6.45,10.25,505.0,729.52,611.56
2018,12,27,13,0,948.0,55.0,6.4,10.3,496.0,693.2,582.58
2018,12,27,13,15,941.0,54.5,6.35,10.25,479.5,651.82,547.6
2018,12,27,13,30,934.0,54.0,6.3,10.2,463.0,608.19,510.12
2018,12,27,13,45,922.0,53.0,6.2,10.15,439.5,559.28,467.4
2018,12,27,14,0,910.0,52.0,6.1,10.1,416.0,509.02,422.6
2018,12,27,14,15,892.0,51.0,5.95,9.9,386.0,455.02,373.79
2018,12,27,14,30,874.0,50.0,5.8,9.7,356.0,400.79,323.58
2018,12,27,14,45,848.5,48.0,5.6,9.45,320.5,342.98,269.48
2018,12,27,15,0,823.0,46.0,5.4,9.2,285.0,286.34,215.62
2018,12,27,15,15,785.5,43.5,5.4,9.2,246.0,227.87,160.64
2018,12,27,15,30,748.0,41.0,5.4,9.2,207.0,171.57,109.23
2018,12,27,15,45,688.0,37.0,4.85,8.1,166.0,115.32,63.35
2018,12,27,16,0,628.0,33.0,4.3,7.0,125.0,65.55,30.57
2018,12,27,16,15,524.5,27.5,4.15,6.45,87.0,24.26,15.41
2018,12,27,16,30,421.0,22.0,4.0,5.9,49.0,20.08,5.75
2018,12,27,16,45,230.0,13.0,3.9,5.35,26.0,11.82,0.0
2018,12,27,17,0,39.0,4.0,3.8,4.8,3.0,0.0,0.0
2018,12,27,17,15,19.5,2.0,3.8,4.55,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.8,4.1,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.8,3.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.65,3.65,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,3.4,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,3.1,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,2.8,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,2.65,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,2.35,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,2.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,2.1,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,1.9,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,1.6,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,1.2,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,0.9,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,0.8,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,0.7,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,0.6,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,0.45,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,0.3,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,0.15,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,-0.1,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,-0.25,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,-0.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,-0.4,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,-0.55,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,-0.6,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,-0.65,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,-0.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.75,-0.8,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.7,-0.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.7,-0.95,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,-1.1,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,-1.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,-1.3,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,-1.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,-1.45,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,-1.55,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,-1.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,-1.65,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,-1.7,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,-1.75,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,-1.8,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,-1.8,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,-1.8,0.0,0.0,0.0
2018,12,28,7,15,42.0,4.5,2.6,-1.2,5.0,0.0,0.0
2018,12,28,7,30,84.0,9.0,2.8,-0.6,10.0,55.87,0.0
2018,12,28,7,45,203.5,21.0,3.0,0.0,37.0,174.57,42.76
2018,12,28,8,0,323.0,33.0,3.2,0.6,64.0,287.99,235.29
2018,12,28,8,15,510.0,34.0,3.3,1.2,111.0,419.55,360.23
2018,12,28,8,30,697.0,35.0,3.4,1.8,158.0,564.72,485.18
2018,12,28,8,45,745.5,37.5,3.45,2.35,198.5,621.14,533.39
2018,12,28,9,0,794.0,40.0,3.5,2.9,239.0,678.28,580.23
2018,12,28,9,15,792.0,47.0,3.65,3.6,271.0,702.48,599.04
2018,12,28,9,30,790.0,54.0,3.8,4.3,303.0,730.94,620.43
2018,12,28,9,45,845.0,50.0,3.95,5.0,341.5,772.06,650.99
2018,12,28,10,0,900.0,46.0,4.1,5.7,380.0,819.09,685.57
2018,12,28,10,15,914.0,47.5,4.1,6.2,407.5,837.53,697.13
2018,12,28,10,30,928.0,49.0,4.1,6.7,435.0,852.61,706.2
2018,12,28,10,45,937.5,49.5,4.1,7.2,456.0,858.96,708.68
2018,12,28,11,0,947.0,50.0,4.1,7.7,477.0,861.65,708.54
2018,12,28,11,15,952.5,51.0,4.15,7.95,491.0,857.95,704.82
2018,12,28,11,30,958.0,52.0,4.2,8.2,505.0,850.48,698.45
2018,12,28,11,45,960.5,52.0,4.2,8.45,511.0,835.54,686.24
2018,12,28,12,0,963.0,52.0,4.2,8.7,517.0,816.96,671.48
2018,12,28,12,15,960.0,53.5,4.15,8.85,516.0,792.57,652.35
2018,12,28,12,30,957.0,55.0,4.1,9.0,515.0,764.91,630.86
2018,12,28,12,45,950.0,56.5,4.05,9.15,506.5,731.34,604.95
2018,12,28,13,0,943.0,58.0,4.0,9.3,498.0,695.04,576.6
2018,12,28,13,15,936.5,57.0,3.95,9.3,481.5,653.59,542.46
2018,12,28,13,30,930.0,56.0,3.9,9.3,465.0,609.87,505.83
2018,12,28,13,45,920.0,54.5,3.8,9.3,441.5,561.64,464.62
2018,12,28,14,0,910.0,53.0,3.7,9.3,418.0,511.9,421.15
2018,12,28,14,15,893.0,51.5,3.45,9.05,388.0,457.79,373.11
2018,12,28,14,30,876.0,50.0,3.2,8.8,358.0,403.35,323.55
2018,12,28,14,45,851.5,48.0,2.9,8.55,323.0,345.77,270.3
2018,12,28,15,0,827.0,46.0,2.6,8.3,288.0,289.23,217.09
2018,12,28,15,15,790.0,43.5,2.6,8.3,249.0,230.61,162.53
2018,12,28,15,30,753.0,41.0,2.6,8.3,210.0,174.98,111.92
2018,12,28,15,45,692.0,37.5,2.0,6.4,168.5,117.8,65.46
2018,12,28,16,0,631.0,34.0,1.4,4.5,127.0,68.09,32.5
2018,12,28,16,15,527.0,28.5,1.45,3.95,89.0,25.19,16.51
2018,12,28,16,30,423.0,23.0,1.5,3.4,51.0,21.05,7.33
2018,12,28,16,45,231.0,13.5,1.5,2.85,27.0,12.28,0.0
2018,12,28,17,0,39.0,4.0,1.5,2.3,3.0,0.0,0.0
2018,12,28,17,15,19.5,2.0,1.55,2.15,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,1.85,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,1.55,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,1.25,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,0.75,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,0.6,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,0.15,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,-0.15,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,-0.45,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,-0.6,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,-0.65,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,-0.75,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,-0.85,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,-0.95,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,-1.1,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,-1.25,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.15,-1.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,-1.95,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,12,29,7,15,47.0,4.5,1.25,-1.3,5.0,0.0,0.0
2018,12,29,7,30,94.0,9.0,1.3,-0.6,10.0,61.46,0.0
2018,12,29,7,45,168.5,22.0,1.4,0.1,34.0,154.74,32.12
2018,12,29,8,0,243.0,35.0,1.5,0.8,58.0,240.22,194.26
2018,12,29,8,15,446.5,35.5,1.55,1.4,104.5,385.73,328.25
2018,12,29,8,30,650.0,36.0,1.6,2.0,151.0,537.55,456.66
2018,12,29,8,45,698.5,39.5,1.6,2.55,190.5,595.69,504.49
2018,12,29,9,0,747.0,43.0,1.6,3.1,230.0,653.99,550.68
2018,12,29,9,15,778.0,46.0,1.65,3.75,267.0,689.88,577.74
2018,12,29,9,30,809.0,49.0,1.7,4.4,304.0,731.41,608.15
2018,12,29,9,45,829.0,51.5,1.7,5.05,336.5,761.29,628.31
2018,12,29,10,0,849.0,54.0,1.7,5.7,369.0,788.6,646.11
2018,12,29,10,15,864.0,55.5,1.65,6.15,396.0,807.45,657.24
2018,12,29,10,30,879.0,57.0,1.6,6.6,423.0,823.15,665.96
2018,12,29,10,45,889.0,58.0,1.6,7.05,443.5,830.6,669.26
2018,12,29,11,0,899.0,59.0,1.6,7.5,464.0,834.57,670.2
2018,12,29,11,15,905.0,59.5,1.7,7.9,477.5,830.98,667.11
2018,12,29,11,30,911.0,60.0,1.8,8.3,491.0,823.81,661.59
2018,12,29,11,45,913.5,60.5,1.9,8.65,497.5,810.25,651.65
2018,12,29,12,0,916.0,61.0,2.0,9.0,504.0,793.21,639.27
2018,12,29,12,15,913.5,61.5,2.05,9.2,502.5,768.97,621.56
2018,12,29,12,30,911.0,62.0,2.1,9.4,501.0,741.64,601.6
2018,12,29,12,45,904.0,63.0,2.2,9.65,492.0,708.8,577.72
2018,12,29,13,0,897.0,64.0,2.3,9.9,483.0,673.4,551.08
2018,12,29,13,15,889.0,63.5,2.25,9.95,467.0,633.27,518.61
2018,12,29,13,30,881.0,63.0,2.2,10.0,451.0,591.11,483.91
2018,12,29,13,45,868.5,61.5,2.15,10.05,428.0,543.56,444.23
2018,12,29,14,0,856.0,60.0,2.1,10.1,405.0,494.85,402.62
2018,12,29,14,15,838.0,58.5,1.85,9.9,376.0,442.77,356.95
2018,12,29,14,30,820.0,57.0,1.6,9.7,347.0,391.42,310.75
2018,12,29,14,45,707.0,65.0,1.4,9.5,297.5,315.93,245.98
2018,12,29,15,0,594.0,73.0,1.2,9.3,248.0,249.85,189.28
2018,12,29,15,15,496.5,71.5,1.2,9.3,204.0,189.57,137.96
2018,12,29,15,30,399.0,70.0,1.2,9.3,160.0,137.36,94.92
2018,12,29,15,45,416.0,55.5,0.95,8.25,133.0,101.97,63.62
2018,12,29,16,0,433.0,41.0,0.7,7.2,106.0,62.3,33.37
2018,12,29,16,15,403.0,32.5,0.65,7.1,77.5,26.41,17.44
2018,12,29,16,30,373.0,24.0,0.6,7.0,49.0,20.07,7.32
2018,12,29,16,45,203.0,14.0,0.55,6.85,26.0,12.73,0.0
2018,12,29,17,0,33.0,4.0,0.5,6.7,3.0,0.0,0.0
2018,12,29,17,15,16.5,2.0,0.5,6.6,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.55,6.4,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,6.05,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,2.95,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.5,3.6,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.4,3.55,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.2,3.45,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.1,3.4,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.25,3.1,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.4,2.8,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.55,2.55,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.75,2.1,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.65,1.4,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,1.4,0.0,0.0,0.0
2018,12,30,7,15,22.5,3.5,1.95,1.5,4.0,0.0,0.0
2018,12,30,7,30,45.0,7.0,2.0,1.6,8.0,31.83,0.0
2018,12,30,7,45,145.5,20.0,2.1,1.7,32.5,136.88,23.47
2018,12,30,8,0,246.0,33.0,2.2,1.8,57.0,238.47,192.49
2018,12,30,8,15,308.0,43.5,2.05,2.05,88.0,299.12,255.17
2018,12,30,8,30,370.0,54.0,1.9,2.3,119.0,364.23,314.59
2018,12,30,8,45,455.5,60.5,1.75,2.5,160.5,449.01,388.01
2018,12,30,9,0,541.0,67.0,1.6,2.7,202.0,533.6,457.35
2018,12,30,9,15,660.5,62.0,1.45,3.1,252.5,631.88,533.66
2018,12,30,9,30,780.0,57.0,1.3,3.5,303.0,727.03,603.5
2018,12,30,9,45,807.5,58.5,1.15,3.85,336.5,761.64,625.14
2018,12,30,10,0,835.0,60.0,1.0,4.2,370.0,793.76,644.63
2018,12,30,10,15,853.5,61.0,0.9,4.5,398.0,806.74,650.44
2018,12,30,10,30,872.0,62.0,0.8,4.8,426.0,824.66,659.82
2018,12,30,10,45,867.5,66.0,0.7,5.15,443.0,823.97,655.58
2018,12,30,11,0,863.0,70.0,0.6,5.5,460.0,827.67,654.78
2018,12,30,11,15,822.0,81.0,0.8,5.95,461.0,798.44,635.91
2018,12,30,11,30,781.0,92.0,1.0,6.4,462.0,766.02,614.63
2018,12,30,11,45,851.5,77.5,1.25,6.9,486.0,790.32,634.61
2018,12,30,12,0,922.0,63.0,1.5,7.4,510.0,801.61,644.21
2018,12,30,12,15,920.5,63.0,1.65,7.85,508.5,777.42,627.0
2018,12,30,12,30,919.0,63.0,1.8,8.3,507.0,750.07,607.66
2018,12,30,12,45,913.5,63.5,1.95,8.75,498.0,717.48,584.2
2018,12,30,13,0,908.0,64.0,2.1,9.2,489.0,682.22,557.95
2018,12,30,13,15,899.5,63.5,2.05,9.45,473.0,641.43,524.68
2018,12,30,13,30,891.0,63.0,2.0,9.7,457.0,598.61,489.24
2018,12,30,13,45,878.0,62.0,2.0,9.95,434.0,550.96,449.52
2018,12,30,14,0,865.0,61.0,2.0,10.2,411.0,502.14,407.86
2018,12,30,14,15,846.0,59.5,1.75,10.1,381.5,449.16,361.47
2018,12,30,14,30,827.0,58.0,1.5,10.0,352.0,397.02,314.65
2018,12,30,14,45,799.5,56.0,1.3,9.9,317.5,340.21,263.37
2018,12,30,15,0,772.0,54.0,1.1,9.8,283.0,284.87,212.53
2018,12,30,15,15,732.5,51.0,1.1,9.8,244.5,227.48,160.52
2018,12,30,15,30,693.0,48.0,1.1,9.8,206.0,173.57,112.44
2018,12,30,15,45,564.5,46.5,1.05,8.3,158.5,112.54,65.92
2018,12,30,16,0,436.0,45.0,1.0,6.8,111.0,67.18,37.21
2018,12,30,16,15,338.0,35.0,1.05,6.3,76.5,29.04,19.85
2018,12,30,16,30,240.0,25.0,1.1,5.8,42.0,20.77,8.5
2018,12,30,16,45,133.0,14.0,1.2,5.25,22.0,12.73,0.0
2018,12,30,17,0,26.0,3.0,1.3,4.7,2.0,0.0,0.0
2018,12,30,17,15,13.0,1.5,1.3,4.5,1.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.45,2.05,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.3,2.05,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.6,1.85,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.55,0.85,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.5,0.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,0.35,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.7,0.2,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,0.15,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,0.2,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.55,0.2,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,0.2,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.95,0.2,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.1,0.2,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.25,0.2,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.4,0.2,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.5,0.2,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.6,0.2,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.7,0.2,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.8,0.2,0.0,0.0,0.0
2018,12,31,7,15,83.5,5.5,4.85,0.55,6.5,0.0,0.0
2018,12,31,7,30,167.0,11.0,4.9,0.9,13.0,104.39,0.0
2018,12,31,7,45,350.0,18.0,4.95,1.2,44.5,252.49,41.72
2018,12,31,8,0,533.0,25.0,5.0,1.5,76.0,405.38,330.19
2018,12,31,8,15,596.5,30.5,5.15,2.1,114.0,473.55,406.33
2018,12,31,8,30,660.0,36.0,5.3,2.7,152.0,544.16,471.49
2018,12,31,8,45,736.5,37.0,5.45,3.25,196.5,613.09,532.03
2018,12,31,9,0,813.0,38.0,5.6,3.8,241.0,689.25,596.0
2018,12,31,9,15,842.5,40.5,5.8,4.35,279.5,732.1,630.94
2018,12,31,9,30,872.0,43.0,6.0,4.9,318.0,773.29,663.48
2018,12,31,9,45,891.5,45.5,6.2,5.5,352.0,804.12,686.79
2018,12,31,10,0,911.0,48.0,6.4,6.1,386.0,832.13,707.4
2018,12,31,10,15,925.5,49.5,6.45,6.5,414.5,851.38,720.69
2018,12,31,10,30,940.0,51.0,6.5,6.9,443.0,867.24,731.22
2018,12,31,10,45,949.0,52.0,6.5,7.25,464.5,874.18,734.69
2018,12,31,11,0,958.0,53.0,6.5,7.6,486.0,877.4,735.37
2018,12,31,11,15,963.5,54.0,6.45,7.85,500.5,873.9,731.02
2018,12,31,11,30,969.0,55.0,6.4,8.1,515.0,866.59,723.89
2018,12,31,11,45,971.0,55.0,6.35,8.3,521.5,851.34,710.92
2018,12,31,12,0,973.0,55.0,6.3,8.5,528.0,832.44,695.29
2018,12,31,12,15,969.0,56.5,6.25,8.65,526.5,807.29,675.07
2018,12,31,12,30,965.0,58.0,6.2,8.8,525.0,778.86,652.4
2018,12,31,12,45,958.0,59.0,6.2,8.9,516.0,744.6,625.49
2018,12,31,13,0,951.0,60.0,6.2,9.0,507.0,707.6,596.23
2018,12,31,13,15,944.0,59.0,6.15,9.0,490.5,665.7,560.8
2018,12,31,13,30,937.0,58.0,6.1,9.0,474.0,621.52,522.88
2018,12,31,13,45,925.5,57.5,6.05,9.0,451.0,573.42,480.9
2018,12,31,14,0,914.0,57.0,6.0,9.0,428.0,523.86,436.75
2018,12,31,14,15,897.5,55.0,5.8,8.85,398.0,469.19,387.33
2018,12,31,14,30,881.0,53.0,5.6,8.7,368.0,414.14,336.41
2018,12,31,14,45,856.5,51.0,5.4,8.55,332.5,356.18,282.09
2018,12,31,15,0,832.0,49.0,5.2,8.4,297.0,299.21,227.82
2018,12,31,15,15,795.5,46.0,5.2,8.4,257.5,239.67,171.68
2018,12,31,15,30,759.0,43.0,5.2,8.4,218.0,182.2,118.72
2018,12,31,15,45,423.0,45.5,3.0,8.15,139.5,95.48,57.87
2018,12,31,16,0,87.0,48.0,0.8,7.9,61.0,47.25,31.94
2018,12,31,16,15,56.5,37.0,0.8,7.55,44.5,30.93,21.49
2018,12,31,16,30,26.0,26.0,0.8,7.2,28.0,22.08,9.97
2018,12,31,16,45,25.5,14.5,0.85,6.85,15.5,13.19,0.0
2018,12,31,17,0,25.0,3.0,0.9,6.5,3.0,0.0,0.0
2018,12,31,17,15,12.5,1.5,0.85,6.4,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,6.15,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,4.6,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
